ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2014 00:00,2,0.000,ALERT,214.87,298.47,60.043,1407556804,"274151322000083","019011112586793",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,223830.6,223830.6,19306,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407556839,85159.00
08/09/2014 00:00,2,0.000,ALERT,215.54,297.87,60.038,1407556804,"274151322000076","019011112586793",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,233017.1,233017.1,19285,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407556841,85160.00
08/09/2014 00:00,2,0.000,ALERT,215.09,297.57,60.054,1407556804,"274151322000094","019011112586793",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,162912.8,162912.8,19685,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407556843,85161.00
08/09/2014 00:00,2,0.000,ALERT,214.87,298.47,60.033,1407556804,"274151322000052","019011112586793",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,224735.4,224735.4,19248,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407556845,85162.00
08/09/2014 00:00,2,0.000,ALERT,215.09,298.17,60.033,1407556804,"274151322000085","019011112586793",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,223799.2,223799.2,19204,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407556847,85163.00
08/09/2014 00:00,2,0.000,ALERT,215.09,297.87,60.043,1407556804,"274151322000087","019011112586793",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,213216.4,213216.4,19238,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407556849,85164.00
08/09/2014 00:00,2,0.000,ALERT,214.41,298.17,60.038,1407556804,"274151322000088","019011112586793",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,217314.1,217314.1,19222,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407556851,85165.00
08/09/2014 00:00,2,0.000,ALERT,214.87,299.07,60.038,1407556804,"274151322000095","019011112586793",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,230887.0,230887.0,19277,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407556852,85166.00
08/09/2014 00:00,2,0.000,ALERT,215.54,297.26,60.043,1407556804,"274151322000068","019011112586793",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,161036.2,161036.2,19742,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407556854,85167.00
08/09/2014 00:00,2,0.000,ALERT,214.87,298.77,60.038,1407556804,"274151322000054","019011112586793",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,221683.3,221683.3,19355,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407556856,85168.00
08/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407556804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407557663,85169.00
08/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407556804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407557663,85170.00
08/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407556804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407557663,85171.00
08/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407556804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407557663,85172.00
08/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407556804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407557663,85173.00
08/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407556804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407557663,85174.00
08/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407556804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407557663,85175.00
08/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407556804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407557663,85176.00
08/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407556804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407557663,85177.00
08/09/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407556804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407557663,85178.00
08/09/2014 00:15,2,0.000,ALERT,215.54,299.07,59.975,1407557705,"274151322000083","019011112586793",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,223830.6,223830.6,19308,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407557741,85179.00
08/09/2014 00:15,2,0.000,ALERT,216.00,299.07,60.006,1407557705,"274151322000076","019011112586793",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,233017.1,233017.1,19287,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407557743,85180.00
08/09/2014 00:15,2,0.000,ALERT,215.54,298.47,60.017,1407557705,"274151322000094","019011112586793",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,162912.8,162912.8,19687,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407557745,85181.00
08/09/2014 00:15,2,0.000,ALERT,215.32,299.07,60.017,1407557705,"274151322000052","019011112586793",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,224735.4,224735.4,19250,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407557747,85182.00
08/09/2014 00:15,2,0.000,ALERT,215.77,298.77,60.022,1407557705,"274151322000085","019011112586793",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,223799.2,223799.2,19206,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407557749,85183.00
08/09/2014 00:15,2,0.000,ALERT,215.54,297.87,60.012,1407557705,"274151322000087","019011112586793",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,213216.4,213216.4,19240,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407557751,85184.00
08/09/2014 00:15,2,0.000,ALERT,215.32,298.47,60.038,1407557705,"274151322000088","019011112586793",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,217314.1,217314.1,19224,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407557752,85185.00
08/09/2014 00:15,2,0.000,ALERT,215.32,299.67,60.012,1407557705,"274151322000095","019011112586793",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,230887.0,230887.0,19279,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407557754,85186.00
08/09/2014 00:15,2,0.000,ALERT,216.45,297.87,60.012,1407557705,"274151322000068","019011112586793",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,161036.2,161036.2,19744,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407557756,85187.00
08/09/2014 00:15,2,0.000,ALERT,215.32,298.77,60.001,1407557705,"274151322000054","019011112586793",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,221683.3,221683.3,19357,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407557758,85188.00
08/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407557705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407558564,85189.00
08/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407557705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407558564,85190.00
08/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407557705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407558564,85191.00
08/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407557705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407558564,85192.00
08/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407557705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407558564,85193.00
08/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407557705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407558564,85194.00
08/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407557705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407558564,85195.00
08/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407557705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407558564,85196.00
08/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407557705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407558564,85197.00
08/09/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407557705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407558564,85198.00
08/09/2014 00:30,2,0.000,ALERT,214.87,298.17,60.033,1407558604,"274151322000083","019011112586793",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,223830.6,223830.6,19310,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407558639,85199.00
08/09/2014 00:30,2,0.000,ALERT,215.32,297.87,60.038,1407558604,"274151322000076","019011112586793",0.00,20.00,0,295.16,301.17,0.0,0.0,0.000,233017.1,233017.1,19289,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407558641,85200.00
08/09/2014 00:30,2,0.000,ALERT,215.09,297.57,60.038,1407558604,"274151322000094","019011112586793",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,162912.8,162912.8,19689,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407558643,85201.00
08/09/2014 00:30,2,0.000,ALERT,214.64,297.87,60.043,1407558604,"274151322000052","019011112586793",0.00,20.30,0,295.16,301.17,0.0,0.0,0.000,224735.4,224735.4,19252,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407558645,85202.00
08/09/2014 00:30,2,0.000,ALERT,214.87,298.17,60.017,1407558604,"274151322000085","019011112586793",0.00,20.00,0,295.46,301.17,0.0,0.0,0.000,223799.2,223799.2,19208,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407558647,85203.00
08/09/2014 00:30,2,0.000,ALERT,214.87,297.26,60.059,1407558604,"274151322000087","019011112586793",0.00,21.50,0,294.56,300.27,0.0,0.0,0.000,213216.4,213216.4,19242,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407558649,85204.00
08/09/2014 00:30,2,0.000,ALERT,214.41,298.17,60.070,1407558604,"274151322000088","019011112586793",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,217314.1,217314.1,19226,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407558651,85205.00
08/09/2014 00:30,2,0.000,ALERT,214.87,299.07,60.012,1407558604,"274151322000095","019011112586793",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,230887.0,230887.0,19281,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407558653,85206.00
08/09/2014 00:30,2,0.000,ALERT,215.54,297.26,60.049,1407558604,"274151322000068","019011112586793",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,161036.2,161036.2,19746,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407558654,85207.00
08/09/2014 00:30,2,0.000,ALERT,214.87,298.47,60.043,1407558604,"274151322000054","019011112586793",0.00,20.70,0,295.46,301.47,0.0,0.0,0.000,221683.3,221683.3,19359,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407558656,85208.00
08/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407558604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407559475,85209.00
08/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407558604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407559475,85210.00
08/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407558604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407559475,85211.00
08/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407558604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407559475,85212.00
08/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407558604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407559475,85213.00
08/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407558604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407559475,85214.00
08/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407558604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407559475,85215.00
08/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407558604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407559475,85216.00
08/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407558604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407559475,85217.00
08/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407558604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407559475,85218.00
08/09/2014 00:45,2,0.000,ALERT,215.09,298.77,60.059,1407559504,"274151322000083","019011112586793",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,223830.6,223830.6,19312,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407559538,85219.00
08/09/2014 00:45,2,0.000,ALERT,215.54,299.07,60.059,1407559504,"274151322000076","019011112586793",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,233017.1,233017.1,19291,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407559540,85220.00
08/09/2014 00:45,2,0.000,ALERT,215.09,298.47,60.070,1407559504,"274151322000094","019011112586793",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,162912.8,162912.8,19691,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407559543,85221.00
08/09/2014 00:45,2,0.000,ALERT,214.64,298.47,60.054,1407559504,"274151322000052","019011112586793",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,224735.4,224735.4,19254,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407559545,85222.00
08/09/2014 00:45,2,0.000,ALERT,215.32,299.07,60.059,1407559504,"274151322000085","019011112586793",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,223799.2,223799.2,19210,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407559547,85223.00
08/09/2014 00:45,2,0.000,ALERT,214.87,297.87,60.049,1407559504,"274151322000087","019011112586793",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,213216.4,213216.4,19244,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407559548,85224.00
08/09/2014 00:45,2,0.000,ALERT,214.64,298.47,60.054,1407559504,"274151322000088","019011112586793",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,217314.1,217314.1,19228,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407559550,85225.00
08/09/2014 00:45,2,0.000,ALERT,214.87,299.67,60.059,1407559504,"274151322000095","019011112586793",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,230887.0,230887.0,19283,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407559552,85226.00
08/09/2014 00:45,2,0.000,ALERT,215.54,297.87,60.054,1407559504,"274151322000068","019011112586793",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,161036.2,161036.2,19748,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407559554,85227.00
08/09/2014 00:45,2,0.000,ALERT,214.87,298.47,60.059,1407559504,"274151322000054","019011112586793",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,221683.3,221683.3,19361,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407559556,85228.00
08/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407559504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407560375,85229.00
08/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407559504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407560375,85230.00
08/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407559504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407560375,85231.00
08/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407559504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407560375,85232.00
08/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407559504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407560375,85233.00
08/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407559504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407560375,85234.00
08/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407559504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407560375,85235.00
08/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407559504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407560375,85236.00
08/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407559504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407560375,85237.00
08/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407559504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407560375,85238.00
08/09/2014 01:00,2,0.000,ALERT,215.77,299.67,59.980,1407560404,"274151322000083","019011112586793",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,223830.6,223830.6,19314,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407560439,85239.00
08/09/2014 01:00,2,0.000,ALERT,216.45,299.97,59.975,1407560404,"274151322000076","019011112586793",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,233017.1,233017.1,19293,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407560441,85240.00
08/09/2014 01:00,2,0.000,ALERT,215.77,299.37,59.975,1407560404,"274151322000094","019011112586793",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,162912.8,162912.8,19693,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407560443,85241.00
08/09/2014 01:00,2,0.000,ALERT,215.54,299.07,59.975,1407560404,"274151322000052","019011112586793",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,224735.4,224735.4,19256,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407560445,85242.00
08/09/2014 01:00,2,0.000,ALERT,216.00,299.97,60.012,1407560404,"274151322000085","019011112586793",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,223799.2,223799.2,19212,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407560447,85243.00
08/09/2014 01:00,2,0.000,ALERT,215.77,298.77,59.975,1407560404,"274151322000087","019011112586793",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,213216.4,213216.4,19246,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407560449,85244.00
08/09/2014 01:00,2,0.000,ALERT,215.54,299.37,59.980,1407560404,"274151322000088","019011112586793",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,217314.1,217314.1,19230,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407560450,85245.00
08/09/2014 01:00,2,0.000,ALERT,215.77,300.87,59.985,1407560404,"274151322000095","019011112586793",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,230887.0,230887.0,19285,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407560452,85246.00
08/09/2014 01:00,2,0.000,ALERT,216.45,299.07,59.980,1407560404,"274151322000068","019011112586793",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,161036.2,161036.2,19750,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407560454,85247.00
08/09/2014 01:00,2,0.000,ALERT,215.77,299.37,59.980,1407560404,"274151322000054","019011112586793",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,221683.3,221683.3,19363,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407560456,85248.00
08/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407560404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407561275,85249.00
08/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407560404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407561275,85250.00
08/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407560404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407561275,85251.00
08/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407560404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407561275,85252.00
08/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407560404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407561275,85253.00
08/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407560404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407561275,85254.00
08/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407560404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407561275,85255.00
08/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407560404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407561275,85256.00
08/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407560404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407561275,85257.00
08/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407560404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407561275,85258.00
08/09/2014 01:15,2,0.000,ALERT,215.09,298.47,60.017,1407561304,"274151322000083","019011112586793",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,223830.6,223830.6,19316,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407561339,85259.00
08/09/2014 01:15,2,0.000,ALERT,215.77,299.07,59.985,1407561304,"274151322000076","019011112586793",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,233017.1,233017.1,19295,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407561341,85260.00
08/09/2014 01:15,2,0.000,ALERT,215.32,298.47,60.006,1407561304,"274151322000094","019011112586793",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,162912.8,162912.8,19695,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407561343,85261.00
08/09/2014 01:15,2,0.000,ALERT,214.87,298.17,60.017,1407561304,"274151322000052","019011112586793",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,224735.4,224735.4,19258,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407561345,85262.00
08/09/2014 01:15,2,0.000,ALERT,215.32,299.07,60.012,1407561304,"274151322000085","019011112586793",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,223799.2,223799.2,19214,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407561347,85263.00
08/09/2014 01:15,2,0.000,ALERT,215.32,297.87,60.017,1407561304,"274151322000087","019011112586793",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,213216.4,213216.4,19248,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407561349,85264.00
08/09/2014 01:15,2,0.000,ALERT,214.87,298.47,59.996,1407561304,"274151322000088","019011112586793",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,217314.1,217314.1,19232,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407561351,85265.00
08/09/2014 01:15,2,0.000,ALERT,215.32,299.67,60.043,1407561304,"274151322000095","019011112586793",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,230887.0,230887.0,19287,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407561352,85266.00
08/09/2014 01:15,2,0.000,ALERT,216.00,297.87,60.012,1407561304,"274151322000068","019011112586793",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,161036.2,161036.2,19752,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407561354,85267.00
08/09/2014 01:15,2,0.000,ALERT,215.32,298.47,60.012,1407561304,"274151322000054","019011112586793",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,221683.3,221683.3,19365,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407561356,85268.00
08/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407561304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407562176,85269.00
08/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407561304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407562176,85270.00
08/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407561304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407562176,85271.00
08/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407561304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407562176,85272.00
08/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407561304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407562176,85273.00
08/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407561304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407562176,85274.00
08/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407561304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407562176,85275.00
08/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407561304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407562176,85276.00
08/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407561304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407562176,85277.00
08/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407561304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407562176,85278.00
08/09/2014 01:30,2,0.000,ALERT,216.00,300.87,60.038,1407562204,"274151322000083","019011112586793",0.00,19.50,0,285.84,301.77,0.0,0.0,0.000,223830.6,223830.6,19318,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407562239,85279.00
08/09/2014 01:30,2,0.000,ALERT,216.67,299.67,60.038,1407562204,"274151322000076","019011112586793",0.00,19.80,0,286.14,301.47,0.0,0.0,0.000,233017.1,233017.1,19297,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407562241,85280.00
08/09/2014 01:30,2,0.000,ALERT,216.22,299.67,60.038,1407562204,"274151322000094","019011112586793",0.00,19.50,0,285.84,300.87,0.0,0.0,0.000,162912.8,162912.8,19697,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407562243,85281.00
08/09/2014 01:30,2,0.000,ALERT,215.77,300.57,60.043,1407562204,"274151322000052","019011112586793",0.00,20.00,0,285.54,301.77,0.0,0.0,0.000,224735.4,224735.4,19260,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407562245,85282.00
08/09/2014 01:30,2,0.000,ALERT,216.00,299.97,60.022,1407562204,"274151322000085","019011112586793",0.00,19.50,0,286.44,301.47,0.0,0.0,0.000,223799.2,223799.2,19216,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407562247,85283.00
08/09/2014 01:30,2,0.000,ALERT,216.00,299.97,60.038,1407562204,"274151322000087","019011112586793",0.00,20.00,0,285.24,300.87,0.0,0.0,0.000,213216.4,213216.4,19250,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407562249,85284.00
08/09/2014 01:30,2,0.000,ALERT,215.77,300.27,60.038,1407562204,"274151322000088","019011112586793",0.00,20.00,0,285.54,301.17,0.0,0.0,0.000,217314.1,217314.1,19234,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407562251,85285.00
08/09/2014 01:30,2,0.000,ALERT,216.00,301.17,60.038,1407562204,"274151322000095","019011112586793",0.00,19.30,0,287.35,302.37,0.0,0.0,0.000,230887.0,230887.0,19289,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407562253,85286.00
08/09/2014 01:30,2,0.000,ALERT,216.67,299.37,60.033,1407562204,"274151322000068","019011112586793",0.00,20.70,0,285.54,300.57,0.0,0.0,0.000,161036.2,161036.2,19754,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407562255,85287.00
08/09/2014 01:30,2,0.000,ALERT,215.77,300.57,60.038,1407562204,"274151322000054","019011112586793",0.00,20.00,0,286.14,302.07,0.0,0.0,0.000,221683.3,221683.3,19367,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407562257,85288.00
08/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407562204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563063,85289.00
08/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407562204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563063,85290.00
08/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407562204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563063,85291.00
08/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407562204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563063,85292.00
08/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407562204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563063,85293.00
08/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407562204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563063,85294.00
08/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407562204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563063,85295.00
08/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407562204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563063,85296.00
08/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407562204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563063,85297.00
08/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407562204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563063,85298.00
08/09/2014 01:45,2,0.000,ALERT,214.41,297.26,60.012,1407563104,"274151322000083","019011112586793",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,223830.6,223830.6,19320,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407563139,85299.00
08/09/2014 01:45,2,0.000,ALERT,214.87,296.66,59.985,1407563104,"274151322000076","019011112586793",0.00,20.00,0,295.16,301.47,0.0,0.0,0.000,233017.1,233017.1,19299,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407563141,85300.00
08/09/2014 01:45,2,0.000,ALERT,214.41,296.36,59.990,1407563104,"274151322000094","019011112586793",0.00,19.30,0,294.86,300.87,0.0,0.0,0.000,162912.8,162912.8,19699,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407563142,85301.00
08/09/2014 01:45,2,0.000,ALERT,214.19,297.57,60.012,1407563104,"274151322000052","019011112586793",0.00,20.00,0,294.86,301.47,0.0,0.0,0.000,224735.4,224735.4,19262,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407563145,85302.00
08/09/2014 01:45,2,0.000,ALERT,214.64,296.96,60.012,1407563104,"274151322000085","019011112586793",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,223799.2,223799.2,19218,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407563147,85303.00
08/09/2014 01:45,2,0.000,ALERT,214.64,296.66,60.012,1407563104,"274151322000087","019011112586793",0.00,20.00,0,294.56,300.57,0.0,0.0,0.000,213216.4,213216.4,19252,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407563148,85304.00
08/09/2014 01:45,2,0.000,ALERT,214.19,296.96,60.012,1407563104,"274151322000088","019011112586793",0.00,20.00,0,294.86,301.17,0.0,0.0,0.000,217314.1,217314.1,19236,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407563150,85305.00
08/09/2014 01:45,2,0.000,ALERT,214.64,297.87,60.012,1407563104,"274151322000095","019011112586793",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,230887.0,230887.0,19291,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407563152,85306.00
08/09/2014 01:45,2,0.000,ALERT,215.32,296.36,60.012,1407563104,"274151322000068","019011112586793",0.00,20.70,0,294.56,300.27,0.0,0.0,0.000,161036.2,161036.2,19756,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407563154,85307.00
08/09/2014 01:45,2,0.000,ALERT,214.19,297.57,60.012,1407563104,"274151322000054","019011112586793",0.00,20.00,0,294.86,301.77,0.0,0.0,0.000,221683.3,221683.3,19369,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407563156,85308.00
08/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407563104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563975,85309.00
08/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407563104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563975,85310.00
08/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407563104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563975,85311.00
08/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407563104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563975,85312.00
08/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407563104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563975,85313.00
08/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407563104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563975,85314.00
08/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407563104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563975,85315.00
