ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407563104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563975,85316.00
08/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407563104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563975,85317.00
08/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407563104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407563975,85318.00
08/09/2014 02:00,2,0.000,ALERT,214.87,298.17,60.001,1407564004,"274151322000083","019011112586793",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,223830.6,223830.6,19322,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564038,85319.00
08/09/2014 02:00,2,0.000,ALERT,215.54,296.96,59.996,1407564004,"274151322000076","019011112586793",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,233017.1,233017.1,19301,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564040,85320.00
08/09/2014 02:00,2,0.000,ALERT,214.87,296.96,59.996,1407564004,"274151322000094","019011112586793",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,162912.8,162912.8,19701,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564042,85321.00
08/09/2014 02:00,2,0.000,ALERT,214.64,298.17,59.996,1407564004,"274151322000052","019011112586793",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,224735.4,224735.4,19264,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407564044,85322.00
08/09/2014 02:00,2,0.000,ALERT,215.09,297.26,60.022,1407564004,"274151322000085","019011112586793",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,223799.2,223799.2,19220,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564046,85323.00
08/09/2014 02:00,2,0.000,ALERT,215.09,297.26,60.001,1407564004,"274151322000087","019011112586793",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,213216.4,213216.4,19254,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407564048,85324.00
08/09/2014 02:00,2,0.000,ALERT,214.64,297.57,59.996,1407564004,"274151322000088","019011112586793",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,217314.1,217314.1,19238,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407564050,85325.00
08/09/2014 02:00,2,0.000,ALERT,214.87,298.47,59.996,1407564004,"274151322000095","019011112586793",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,230887.0,230887.0,19293,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564052,85326.00
08/09/2014 02:00,2,0.000,ALERT,215.77,296.66,60.001,1407564004,"274151322000068","019011112586793",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,161036.2,161036.2,19758,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564054,85327.00
08/09/2014 02:00,2,0.000,ALERT,214.87,297.87,59.996,1407564004,"274151322000054","019011112586793",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,221683.3,221683.3,19371,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564056,85328.00
08/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407564004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407564875,85329.00
08/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407564004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407564875,85330.00
08/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407564004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407564875,85331.00
08/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407564004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407564875,85332.00
08/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407564004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407564875,85333.00
08/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407564004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407564875,85334.00
08/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407564004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407564875,85335.00
08/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407564004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407564875,85336.00
08/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407564004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407564875,85337.00
08/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407564004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407564875,85338.00
08/09/2014 02:15,2,0.000,ALERT,215.32,299.07,60.006,1407564904,"274151322000083","019011112586793",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,223830.6,223830.6,19324,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564939,85339.00
08/09/2014 02:15,2,0.000,ALERT,215.77,298.17,60.006,1407564904,"274151322000076","019011112586793",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,233017.1,233017.1,19303,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564941,85340.00
08/09/2014 02:15,2,0.000,ALERT,215.32,297.87,59.985,1407564904,"274151322000094","019011112586793",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,162912.8,162912.8,19703,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407564943,85341.00
08/09/2014 02:15,2,0.000,ALERT,215.09,299.07,60.001,1407564904,"274151322000052","019011112586793",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,224735.4,224735.4,19266,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564945,85342.00
08/09/2014 02:15,2,0.000,ALERT,215.32,298.47,60.006,1407564904,"274151322000085","019011112586793",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,223799.2,223799.2,19222,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564948,85343.00
08/09/2014 02:15,2,0.000,ALERT,215.32,297.57,60.006,1407564904,"274151322000087","019011112586793",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,213216.4,213216.4,19256,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564950,85344.00
08/09/2014 02:15,2,0.000,ALERT,214.64,298.47,60.001,1407564904,"274151322000088","019011112586793",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,217314.1,217314.1,19240,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407564952,85345.00
08/09/2014 02:15,2,0.000,ALERT,215.09,299.37,60.006,1407564904,"274151322000095","019011112586793",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,230887.0,230887.0,19295,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564954,85346.00
08/09/2014 02:15,2,0.000,ALERT,215.77,297.87,60.001,1407564904,"274151322000068","019011112586793",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,161036.2,161036.2,19760,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407564955,85347.00
08/09/2014 02:15,2,0.000,ALERT,215.32,298.47,60.006,1407564904,"274151322000054","019011112586793",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,221683.3,221683.3,19373,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407564957,85348.00
08/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407564904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407565764,85349.00
08/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407564904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407565764,85350.00
08/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407564904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407565764,85351.00
08/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407564904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407565764,85352.00
08/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407564904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407565764,85353.00
08/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407564904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407565764,85354.00
08/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407564904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407565764,85355.00
08/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407564904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407565764,85356.00
08/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407564904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407565764,85357.00
08/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407564904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407565764,85358.00
08/09/2014 02:30,2,0.000,ALERT,214.19,298.17,60.001,1407565804,"274151322000083","019011112586793",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,223830.6,223830.6,19326,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407565839,85359.00
08/09/2014 02:30,2,0.000,ALERT,214.87,297.57,60.022,1407565804,"274151322000076","019011112586793",0.00,19.80,0,295.46,300.87,0.0,0.0,0.000,233017.1,233017.1,19305,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407565841,85360.00
08/09/2014 02:30,2,0.000,ALERT,214.19,296.96,59.980,1407565804,"274151322000094","019011112586793",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,162912.8,162912.8,19705,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407565843,85361.00
08/09/2014 02:30,2,0.000,ALERT,213.96,297.57,60.001,1407565804,"274151322000052","019011112586793",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,224735.4,224735.4,19268,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407565844,85362.00
08/09/2014 02:30,2,0.000,ALERT,214.19,297.57,59.996,1407565804,"274151322000085","019011112586793",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,223799.2,223799.2,19224,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407565847,85363.00
08/09/2014 02:30,2,0.000,ALERT,214.19,297.26,59.964,1407565804,"274151322000087","019011112586793",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,213216.4,213216.4,19258,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407565849,85364.00
08/09/2014 02:30,2,0.000,ALERT,213.96,297.57,60.001,1407565804,"274151322000088","019011112586793",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,217314.1,217314.1,19242,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407565851,85365.00
08/09/2014 02:30,2,0.000,ALERT,213.96,298.77,60.001,1407565804,"274151322000095","019011112586793",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,230887.0,230887.0,19297,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407565853,85366.00
08/09/2014 02:30,2,0.000,ALERT,214.87,296.96,60.001,1407565804,"274151322000068","019011112586793",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,161036.2,161036.2,19762,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407565854,85367.00
08/09/2014 02:30,2,0.000,ALERT,214.19,297.87,60.022,1407565804,"274151322000054","019011112586793",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,221683.3,221683.3,19375,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407565856,85368.00
08/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407565804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407566676,85369.00
08/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407565804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407566676,85370.00
08/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407565804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407566676,85371.00
08/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407565804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407566676,85372.00
08/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407565804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407566676,85373.00
08/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407565804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407566676,85374.00
08/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407565804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407566676,85375.00
08/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407565804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407566676,85376.00
08/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407565804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407566676,85377.00
08/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407565804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407566676,85378.00
08/09/2014 02:45,2,0.000,ALERT,214.64,298.17,60.017,1407566704,"274151322000083","019011112586793",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,223830.6,223830.6,19328,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407566739,85379.00
08/09/2014 02:45,2,0.000,ALERT,215.09,298.47,60.017,1407566704,"274151322000076","019011112586793",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,233017.1,233017.1,19307,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407566741,85380.00
08/09/2014 02:45,2,0.000,ALERT,214.64,297.57,60.022,1407566704,"274151322000094","019011112586793",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,162912.8,162912.8,19707,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407566742,85381.00
08/09/2014 02:45,2,0.000,ALERT,214.41,297.26,60.022,1407566704,"274151322000052","019011112586793",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,224735.4,224735.4,19270,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407566744,85382.00
08/09/2014 02:45,2,0.000,ALERT,214.64,298.47,60.001,1407566704,"274151322000085","019011112586793",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,223799.2,223799.2,19226,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407566746,85383.00
08/09/2014 02:45,2,0.000,ALERT,214.64,297.26,59.996,1407566704,"274151322000087","019011112586793",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,213216.4,213216.4,19260,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407566749,85384.00
08/09/2014 02:45,2,0.000,ALERT,214.19,297.26,60.022,1407566704,"274151322000088","019011112586793",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,217314.1,217314.1,19244,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407566751,85385.00
08/09/2014 02:45,2,0.000,ALERT,214.64,299.07,60.022,1407566704,"274151322000095","019011112586793",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,230887.0,230887.0,19299,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407566752,85386.00
08/09/2014 02:45,2,0.000,ALERT,215.32,297.26,60.022,1407566704,"274151322000068","019011112586793",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,161036.2,161036.2,19764,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407566754,85387.00
08/09/2014 02:45,2,0.000,ALERT,214.41,297.87,60.017,1407566704,"274151322000054","019011112586793",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,221683.3,221683.3,19377,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407566756,85388.00
08/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407566704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407567576,85389.00
08/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407566704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407567576,85390.00
08/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407566704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407567576,85391.00
08/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407566704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407567576,85392.00
08/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407566704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407567576,85393.00
08/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407566704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407567576,85394.00
08/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407566704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407567576,85395.00
08/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407566704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407567576,85396.00
08/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407566704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407567576,85397.00
08/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407566704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407567576,85398.00
08/09/2014 03:00,2,0.000,ALERT,215.09,299.67,60.001,1407567604,"274151322000083","019011112586793",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,223830.6,223830.6,19330,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407567639,85399.00
08/09/2014 03:00,2,0.000,ALERT,215.77,298.77,59.996,1407567604,"274151322000076","019011112586793",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,233017.1,233017.1,19309,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407567641,85400.00
08/09/2014 03:00,2,0.000,ALERT,215.09,298.47,60.006,1407567604,"274151322000094","019011112586793",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,162912.8,162912.8,19709,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407567643,85401.00
08/09/2014 03:00,2,0.000,ALERT,214.64,299.67,60.001,1407567604,"274151322000052","019011112586793",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,224735.4,224735.4,19272,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407567645,85402.00
08/09/2014 03:00,2,0.000,ALERT,215.32,299.07,60.022,1407567604,"274151322000085","019011112586793",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,223799.2,223799.2,19228,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407567647,85403.00
08/09/2014 03:00,2,0.000,ALERT,215.32,298.77,60.006,1407567604,"274151322000087","019011112586793",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,213216.4,213216.4,19262,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407567649,85404.00
08/09/2014 03:00,2,0.000,ALERT,214.64,299.37,60.006,1407567604,"274151322000088","019011112586793",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,217314.1,217314.1,19246,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407567651,85405.00
08/09/2014 03:00,2,0.000,ALERT,215.09,299.97,59.996,1407567604,"274151322000095","019011112586793",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,230887.0,230887.0,19301,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407567653,85406.00
08/09/2014 03:00,2,0.000,ALERT,215.54,298.47,59.996,1407567604,"274151322000068","019011112586793",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,161036.2,161036.2,19766,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407567655,85407.00
08/09/2014 03:00,2,0.000,ALERT,214.87,299.67,60.001,1407567604,"274151322000054","019011112586793",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,221683.3,221683.3,19379,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407567657,85408.00
08/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407567604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407568463,85409.00
08/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407567604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407568463,85410.00
08/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407567604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407568463,85411.00
08/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407567604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407568463,85412.00
08/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407567604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407568463,85413.00
08/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407567604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407568463,85414.00
08/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407567604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407568463,85415.00
08/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407567604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407568463,85416.00
08/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407567604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407568463,85417.00
08/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407567604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407568463,85418.00
08/09/2014 03:15,2,0.000,ALERT,215.32,299.97,60.022,1407568504,"274151322000083","019011112586793",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,223830.6,223830.6,19332,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407568539,85419.00
08/09/2014 03:15,2,0.000,ALERT,215.77,299.37,59.990,1407568504,"274151322000076","019011112586793",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,233017.1,233017.1,19311,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407568541,85420.00
08/09/2014 03:15,2,0.000,ALERT,215.54,299.07,60.017,1407568504,"274151322000094","019011112586793",0.00,18.30,0,297.26,300.27,0.0,0.0,0.000,162912.8,162912.8,19711,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407568543,85421.00
08/09/2014 03:15,2,0.000,ALERT,215.09,299.37,60.017,1407568504,"274151322000052","019011112586793",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,224735.4,224735.4,19274,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407568545,85422.00
08/09/2014 03:15,2,0.000,ALERT,215.54,299.67,60.022,1407568504,"274151322000085","019011112586793",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,223799.2,223799.2,19230,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407568547,85423.00
08/09/2014 03:15,2,0.000,ALERT,215.32,298.77,60.012,1407568504,"274151322000087","019011112586793",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,213216.4,213216.4,19264,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407568549,85424.00
08/09/2014 03:15,2,0.000,ALERT,214.87,299.67,60.017,1407568504,"274151322000088","019011112586793",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,217314.1,217314.1,19248,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407568552,85425.00
08/09/2014 03:15,2,0.000,ALERT,215.32,300.27,60.028,1407568504,"274151322000095","019011112586793",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,230887.0,230887.0,19303,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407568554,85426.00
08/09/2014 03:15,2,0.000,ALERT,216.00,298.77,60.017,1407568504,"274151322000068","019011112586793",0.00,19.50,0,296.96,299.97,0.0,0.0,0.000,161036.2,161036.2,19768,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407568555,85427.00
08/09/2014 03:15,2,0.000,ALERT,215.09,299.97,60.017,1407568504,"274151322000054","019011112586793",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,221683.3,221683.3,19381,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407568557,85428.00
08/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407568504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407569363,85429.00
08/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407568504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407569363,85430.00
08/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407568504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407569363,85431.00
08/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407568504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407569363,85432.00
08/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407568504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407569363,85433.00
08/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407568504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407569363,85434.00
08/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407568504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407569363,85435.00
08/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407568504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407569363,85436.00
08/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407568504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407569363,85437.00
08/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407568504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407569363,85438.00
08/09/2014 03:30,2,0.000,ALERT,215.32,300.57,60.001,1407569404,"274151322000083","019011112586793",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,223830.6,223830.6,19334,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407569439,85439.00
08/09/2014 03:30,2,0.000,ALERT,215.77,299.37,60.001,1407569404,"274151322000076","019011112586793",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,233017.1,233017.1,19313,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407569441,85440.00
08/09/2014 03:30,2,0.000,ALERT,215.09,299.07,60.001,1407569404,"274151322000094","019011112586793",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,162912.8,162912.8,19713,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407569443,85441.00
08/09/2014 03:30,2,0.000,ALERT,214.87,300.27,60.001,1407569404,"274151322000052","019011112586793",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,224735.4,224735.4,19276,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407569444,85442.00
08/09/2014 03:30,2,0.000,ALERT,215.32,299.37,60.001,1407569404,"274151322000085","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,223799.2,223799.2,19232,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407569446,85443.00
08/09/2014 03:30,2,0.000,ALERT,215.32,299.37,59.969,1407569404,"274151322000087","019011112586793",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,213216.4,213216.4,19266,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407569448,85444.00
08/09/2014 03:30,2,0.000,ALERT,215.09,299.67,60.006,1407569404,"274151322000088","019011112586793",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,217314.1,217314.1,19250,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407569450,85445.00
08/09/2014 03:30,2,0.000,ALERT,215.32,300.87,60.001,1407569404,"274151322000095","019011112586793",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,230887.0,230887.0,19305,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407569452,85446.00
08/09/2014 03:30,2,0.000,ALERT,216.00,299.37,60.006,1407569404,"274151322000068","019011112586793",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,161036.2,161036.2,19770,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407569455,85447.00
08/09/2014 03:30,2,0.000,ALERT,215.09,300.57,60.012,1407569404,"274151322000054","019011112586793",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,221683.3,221683.3,19383,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407569456,85448.00
08/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407569404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407570263,85449.00
08/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407569404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407570263,85450.00
08/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407569404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407570263,85451.00
08/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407569404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407570263,85452.00
08/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407569404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407570263,85453.00
08/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407569404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407570263,85454.00
08/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407569404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407570263,85455.00
08/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407569404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407570263,85456.00
08/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407569404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407570263,85457.00
08/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407569404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407570263,85458.00
08/09/2014 03:45,2,0.000,ALERT,215.09,300.27,60.001,1407570304,"274151322000083","019011112586793",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,223830.6,223830.6,19336,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407570339,85459.00
08/09/2014 03:45,2,0.000,ALERT,215.77,300.87,60.012,1407570304,"274151322000076","019011112586793",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,233017.1,233017.1,19315,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407570340,85460.00
08/09/2014 03:45,2,0.000,ALERT,215.32,299.67,60.006,1407570304,"274151322000094","019011112586793",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,162912.8,162912.8,19715,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407570342,85461.00
08/09/2014 03:45,2,0.000,ALERT,214.87,299.67,60.006,1407570304,"274151322000052","019011112586793",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,224735.4,224735.4,19278,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407570344,85462.00
08/09/2014 03:45,2,0.000,ALERT,215.09,300.57,60.012,1407570304,"274151322000085","019011112586793",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,223799.2,223799.2,19234,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407570346,85463.00
08/09/2014 03:45,2,0.000,ALERT,215.09,299.37,59.996,1407570304,"274151322000087","019011112586793",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,213216.4,213216.4,19268,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407570348,85464.00
08/09/2014 03:45,2,0.000,ALERT,214.87,299.97,60.022,1407570304,"274151322000088","019011112586793",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,217314.1,217314.1,19252,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407570350,85465.00
08/09/2014 03:45,2,0.000,ALERT,215.09,301.17,60.001,1407570304,"274151322000095","019011112586793",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,230887.0,230887.0,19307,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407570352,85466.00
08/09/2014 03:45,2,0.000,ALERT,216.00,299.67,60.001,1407570304,"274151322000068","019011112586793",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,161036.2,161036.2,19772,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407570354,85467.00
08/09/2014 03:45,2,0.000,ALERT,214.87,300.27,59.990,1407570304,"274151322000054","019011112586793",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,221683.3,221683.3,19385,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407570356,85468.00
08/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407570304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407571163,85469.00
08/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407570304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407571163,85470.00
08/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407570304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407571163,85471.00
08/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407570304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407571163,85472.00
