ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407570304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407571163,85473.00
08/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407570304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407571163,85474.00
08/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407570304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407571163,85475.00
08/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407570304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407571163,85476.00
08/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407570304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407571163,85477.00
08/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407570304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407571163,85478.00
08/09/2014 04:00,2,0.000,ALERT,215.09,301.17,59.975,1407571204,"274151322000083","019011112586793",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,223830.6,223830.6,19338,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407571240,85479.00
08/09/2014 04:00,2,0.000,ALERT,215.54,300.27,60.022,1407571204,"274151322000076","019011112586793",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,233017.1,233017.1,19317,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407571242,85480.00
08/09/2014 04:00,2,0.000,ALERT,215.09,299.97,59.990,1407571204,"274151322000094","019011112586793",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,162912.8,162912.8,19717,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407571244,85481.00
08/09/2014 04:00,2,0.000,ALERT,214.87,301.17,59.985,1407571204,"274151322000052","019011112586793",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,224735.4,224735.4,19280,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407571245,85482.00
08/09/2014 04:00,2,0.000,ALERT,215.32,300.57,59.969,1407571204,"274151322000085","019011112586793",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,223799.2,223799.2,19236,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407571247,85483.00
08/09/2014 04:00,2,0.000,ALERT,215.09,299.67,59.990,1407571204,"274151322000087","019011112586793",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,213216.4,213216.4,19270,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407571249,85484.00
08/09/2014 04:00,2,0.000,ALERT,214.87,300.87,59.990,1407571204,"274151322000088","019011112586793",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,217314.1,217314.1,19254,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407571251,85485.00
08/09/2014 04:00,2,0.000,ALERT,215.09,301.47,59.985,1407571204,"274151322000095","019011112586793",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,230887.0,230887.0,19309,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407571253,85486.00
08/09/2014 04:00,2,0.000,ALERT,215.77,299.67,59.969,1407571204,"274151322000068","019011112586793",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,161036.2,161036.2,19774,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407571255,85487.00
08/09/2014 04:00,2,0.000,ALERT,214.87,300.87,59.975,1407571204,"274151322000054","019011112586793",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,221683.3,221683.3,19387,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407571257,85488.00
08/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407571204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572063,85489.00
08/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407571204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572063,85490.00
08/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407571204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572063,85491.00
08/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407571204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572063,85492.00
08/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407571204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572063,85493.00
08/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407571204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572063,85494.00
08/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407571204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572063,85495.00
08/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407571204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572063,85496.00
08/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407571204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572063,85497.00
08/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407571204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572063,85498.00
08/09/2014 04:15,2,0.000,ALERT,215.54,300.87,59.985,1407572105,"274151322000083","019011112586793",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,223830.6,223830.6,19340,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407572139,85499.00
08/09/2014 04:15,2,0.000,ALERT,216.00,300.27,60.001,1407572105,"274151322000076","019011112586793",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,233017.1,233017.1,19319,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407572141,85500.00
08/09/2014 04:15,2,0.000,ALERT,215.54,299.97,60.017,1407572105,"274151322000094","019011112586793",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,162912.8,162912.8,19719,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407572143,85501.00
08/09/2014 04:15,2,0.000,ALERT,215.09,300.87,60.017,1407572105,"274151322000052","019011112586793",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,224735.4,224735.4,19282,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407572145,85502.00
08/09/2014 04:15,2,0.000,ALERT,215.77,300.87,60.038,1407572105,"274151322000085","019011112586793",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,223799.2,223799.2,19238,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407572147,85503.00
08/09/2014 04:15,2,0.000,ALERT,215.54,299.97,59.990,1407572105,"274151322000087","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,213216.4,213216.4,19272,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407572149,85504.00
08/09/2014 04:15,2,0.000,ALERT,215.09,300.57,60.017,1407572105,"274151322000088","019011112586793",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,217314.1,217314.1,19256,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407572151,85505.00
08/09/2014 04:15,2,0.000,ALERT,215.32,301.77,60.022,1407572105,"274151322000095","019011112586793",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,230887.0,230887.0,19311,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407572153,85506.00
08/09/2014 04:15,2,0.000,ALERT,216.22,299.97,60.017,1407572105,"274151322000068","019011112586793",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,161036.2,161036.2,19776,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407572155,85507.00
08/09/2014 04:15,2,0.000,ALERT,215.32,300.87,60.017,1407572105,"274151322000054","019011112586793",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,221683.3,221683.3,19389,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407572157,85508.00
08/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407572105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572977,85509.00
08/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407572105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572977,85510.00
08/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407572105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572977,85511.00
08/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407572105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572977,85512.00
08/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407572105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572977,85513.00
08/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407572105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572977,85514.00
08/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407572105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572977,85515.00
08/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407572105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572977,85516.00
08/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407572105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572977,85517.00
08/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407572105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407572977,85518.00
08/09/2014 04:30,2,0.000,ALERT,214.64,299.67,60.006,1407573004,"274151322000083","019011112586793",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,223830.6,223830.6,19342,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573039,85519.00
08/09/2014 04:30,2,0.000,ALERT,215.32,300.27,60.012,1407573004,"274151322000076","019011112586793",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,233017.1,233017.1,19321,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407573040,85520.00
08/09/2014 04:30,2,0.000,ALERT,214.87,299.37,60.012,1407573004,"274151322000094","019011112586793",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,162912.8,162912.8,19721,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573042,85521.00
08/09/2014 04:30,2,0.000,ALERT,214.64,299.37,60.028,1407573004,"274151322000052","019011112586793",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,224735.4,224735.4,19284,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573044,85522.00
08/09/2014 04:30,2,0.000,ALERT,215.09,299.97,60.028,1407573004,"274151322000085","019011112586793",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,223799.2,223799.2,19240,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573046,85523.00
08/09/2014 04:30,2,0.000,ALERT,214.87,298.77,60.017,1407573004,"274151322000087","019011112586793",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,213216.4,213216.4,19274,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573048,85524.00
08/09/2014 04:30,2,0.000,ALERT,214.41,299.37,60.012,1407573004,"274151322000088","019011112586793",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,217314.1,217314.1,19258,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573050,85525.00
08/09/2014 04:30,2,0.000,ALERT,214.64,300.87,60.017,1407573004,"274151322000095","019011112586793",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,230887.0,230887.0,19313,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573052,85526.00
08/09/2014 04:30,2,0.000,ALERT,215.32,299.07,60.006,1407573004,"274151322000068","019011112586793",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,161036.2,161036.2,19778,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407573054,85527.00
08/09/2014 04:30,2,0.000,ALERT,214.64,299.37,60.012,1407573004,"274151322000054","019011112586793",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,221683.3,221683.3,19391,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573056,85528.00
08/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407573004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407573877,85529.00
08/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407573004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407573877,85530.00
08/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407573004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407573877,85531.00
08/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407573004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407573877,85532.00
08/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407573004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407573877,85533.00
08/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407573004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407573877,85534.00
08/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407573004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407573877,85535.00
08/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407573004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407573877,85536.00
08/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407573004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407573877,85537.00
08/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407573004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407573877,85538.00
08/09/2014 04:45,2,0.000,ALERT,214.64,299.67,60.012,1407573904,"274151322000083","019011112586793",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,223830.6,223830.6,19344,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573939,85539.00
08/09/2014 04:45,2,0.000,ALERT,215.09,299.07,60.033,1407573904,"274151322000076","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,233017.1,233017.1,19323,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573941,85540.00
08/09/2014 04:45,2,0.000,ALERT,214.64,298.77,60.043,1407573904,"274151322000094","019011112586793",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,162912.8,162912.8,19723,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573943,85541.00
08/09/2014 04:45,2,0.000,ALERT,214.41,299.37,60.006,1407573904,"274151322000052","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,224735.4,224735.4,19286,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573944,85542.00
08/09/2014 04:45,2,0.000,ALERT,214.87,299.07,60.038,1407573904,"274151322000085","019011112586793",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,223799.2,223799.2,19242,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573946,85543.00
08/09/2014 04:45,2,0.000,ALERT,214.64,299.07,60.022,1407573904,"274151322000087","019011112586793",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,213216.4,213216.4,19276,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573948,85544.00
08/09/2014 04:45,2,0.000,ALERT,213.96,299.67,60.006,1407573904,"274151322000088","019011112586793",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,217314.1,217314.1,19260,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573950,85545.00
08/09/2014 04:45,2,0.000,ALERT,214.64,300.27,60.001,1407573904,"274151322000095","019011112586793",0.00,17.00,0,299.37,302.37,0.0,0.0,0.000,230887.0,230887.0,19315,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573952,85546.00
08/09/2014 04:45,2,0.000,ALERT,215.32,298.47,60.006,1407573904,"274151322000068","019011112586793",0.00,18.30,0,297.57,300.57,0.0,0.0,0.000,161036.2,161036.2,19780,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573954,85547.00
08/09/2014 04:45,2,0.000,ALERT,214.41,299.97,60.012,1407573904,"274151322000054","019011112586793",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,221683.3,221683.3,19393,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407573956,85548.00
08/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407573904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407574763,85549.00
08/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407573904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407574763,85550.00
08/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407573904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407574763,85551.00
08/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407573904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407574763,85552.00
08/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407573904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407574763,85553.00
08/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407573904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407574763,85554.00
08/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407573904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407574763,85555.00
08/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407573904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407574763,85556.00
08/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407573904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407574763,85557.00
08/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407573904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407574763,85558.00
08/09/2014 05:00,2,0.000,ALERT,214.19,298.77,60.006,1407574805,"274151322000083","019011112586793",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,223830.6,223830.6,19346,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407574839,85559.00
08/09/2014 05:00,2,0.000,ALERT,214.87,298.17,60.022,1407574805,"274151322000076","019011112586793",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,233017.1,233017.1,19325,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407574841,85560.00
08/09/2014 05:00,2,0.000,ALERT,214.41,297.87,60.006,1407574805,"274151322000094","019011112586793",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,162912.8,162912.8,19725,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407574843,85561.00
08/09/2014 05:00,2,0.000,ALERT,214.19,298.77,60.033,1407574805,"274151322000052","019011112586793",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,224735.4,224735.4,19288,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407574845,85562.00
08/09/2014 05:00,2,0.000,ALERT,214.41,298.17,60.006,1407574805,"274151322000085","019011112586793",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,223799.2,223799.2,19244,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407574847,85563.00
08/09/2014 05:00,2,0.000,ALERT,214.41,297.87,60.006,1407574805,"274151322000087","019011112586793",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,213216.4,213216.4,19278,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407574849,85564.00
08/09/2014 05:00,2,0.000,ALERT,213.74,298.17,60.006,1407574805,"274151322000088","019011112586793",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,217314.1,217314.1,19262,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407574851,85565.00
08/09/2014 05:00,2,0.000,ALERT,214.41,299.67,60.006,1407574805,"274151322000095","019011112586793",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,230887.0,230887.0,19317,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407574853,85566.00
08/09/2014 05:00,2,0.000,ALERT,214.87,297.87,60.001,1407574805,"274151322000068","019011112586793",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,161036.2,161036.2,19782,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407574855,85567.00
08/09/2014 05:00,2,0.000,ALERT,214.19,299.07,60.012,1407574805,"274151322000054","019011112586793",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,221683.3,221683.3,19395,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407574857,85568.00
08/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407574805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407575677,85569.00
08/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407574805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407575677,85570.00
08/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407574805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407575677,85571.00
08/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407574805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407575677,85572.00
08/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407574805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407575677,85573.00
08/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407574805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407575677,85574.00
08/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407574805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407575677,85575.00
08/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407574805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407575677,85576.00
08/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407574805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407575677,85577.00
08/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407574805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407575677,85578.00
08/09/2014 05:15,2,0.000,ALERT,214.41,299.67,60.033,1407575705,"274151322000083","019011112586793",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,223830.6,223830.6,19348,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407575740,85579.00
08/09/2014 05:15,2,0.000,ALERT,214.87,299.97,60.022,1407575705,"274151322000076","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,233017.1,233017.1,19327,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407575742,85580.00
08/09/2014 05:15,2,0.000,ALERT,214.41,299.37,60.043,1407575705,"274151322000094","019011112586793",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,162912.8,162912.8,19727,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407575744,85581.00
08/09/2014 05:15,2,0.000,ALERT,214.19,299.07,60.028,1407575705,"274151322000052","019011112586793",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,224735.4,224735.4,19290,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407575745,85582.00
08/09/2014 05:15,2,0.000,ALERT,214.41,299.67,60.022,1407575705,"274151322000085","019011112586793",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,223799.2,223799.2,19246,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407575747,85583.00
08/09/2014 05:15,2,0.000,ALERT,214.19,298.47,60.022,1407575705,"274151322000087","019011112586793",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,213216.4,213216.4,19280,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407575749,85584.00
08/09/2014 05:15,2,0.000,ALERT,213.96,299.37,60.022,1407575705,"274151322000088","019011112586793",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,217314.1,217314.1,19264,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407575751,85585.00
08/09/2014 05:15,2,0.000,ALERT,214.41,300.57,60.033,1407575705,"274151322000095","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,230887.0,230887.0,19319,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407575753,85586.00
08/09/2014 05:15,2,0.000,ALERT,215.09,298.77,60.001,1407575705,"274151322000068","019011112586793",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,161036.2,161036.2,19784,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407575755,85587.00
08/09/2014 05:15,2,0.000,ALERT,214.19,299.37,60.012,1407575705,"274151322000054","019011112586793",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,221683.3,221683.3,19397,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407575757,85588.00
08/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407575705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407576576,85589.00
08/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407575705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407576576,85590.00
08/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407575705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407576576,85591.00
08/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407575705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407576576,85592.00
08/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407575705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407576576,85593.00
08/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407575705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407576576,85594.00
08/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407575705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407576576,85595.00
08/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407575705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407576576,85596.00
08/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407575705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407576576,85597.00
08/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407575705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407576576,85598.00
08/09/2014 05:30,2,0.000,ALERT,214.64,300.27,60.028,1407576607,"274151322000083","019011112586793",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,223830.6,223830.6,19350,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407576643,85599.00
08/09/2014 05:30,2,0.000,ALERT,215.09,299.37,60.006,1407576607,"274151322000076","019011112586793",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,233017.1,233017.1,19329,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407576644,85600.00
08/09/2014 05:30,2,0.000,ALERT,214.41,299.37,60.028,1407576607,"274151322000094","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,162912.8,162912.8,19729,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407576646,85601.00
08/09/2014 05:30,2,0.000,ALERT,214.41,300.27,60.022,1407576607,"274151322000052","019011112586793",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,224735.4,224735.4,19292,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407576648,85602.00
08/09/2014 05:30,2,0.000,ALERT,214.87,299.67,60.033,1407576607,"274151322000085","019011112586793",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,223799.2,223799.2,19248,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407576650,85603.00
08/09/2014 05:30,2,0.000,ALERT,214.64,299.37,59.996,1407576607,"274151322000087","019011112586793",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,213216.4,213216.4,19282,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407576652,85604.00
08/09/2014 05:30,2,0.000,ALERT,214.19,299.67,60.022,1407576607,"274151322000088","019011112586793",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,217314.1,217314.1,19266,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407576654,85605.00
08/09/2014 05:30,2,0.000,ALERT,214.41,300.87,60.017,1407576607,"274151322000095","019011112586793",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,230887.0,230887.0,19321,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407576656,85606.00
08/09/2014 05:30,2,0.000,ALERT,215.09,299.37,60.017,1407576607,"274151322000068","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,161036.2,161036.2,19786,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407576658,85607.00
08/09/2014 05:30,2,0.000,ALERT,214.41,300.27,60.028,1407576607,"274151322000054","019011112586793",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,221683.3,221683.3,19399,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407576660,85608.00
08/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407576607,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407577479,85609.00
08/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407576607,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407577479,85610.00
08/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407576607,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407577479,85611.00
08/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407576607,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407577479,85612.00
08/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407576607,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407577479,85613.00
08/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407576607,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407577479,85614.00
08/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407576607,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407577479,85615.00
08/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407576607,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407577479,85616.00
08/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407576607,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407577479,85617.00
08/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407576607,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407577479,85618.00
08/09/2014 05:45,2,0.000,ALERT,214.41,299.67,60.022,1407577507,"274151322000083","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,223830.6,223830.6,19352,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407577543,85619.00
08/09/2014 05:45,2,0.000,ALERT,214.87,299.97,60.028,1407577507,"274151322000076","019011112586793",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,233017.1,233017.1,19331,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407577544,85620.00
08/09/2014 05:45,2,0.000,ALERT,214.41,299.07,60.022,1407577507,"274151322000094","019011112586793",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,162912.8,162912.8,19731,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407577546,85621.00
08/09/2014 05:45,2,0.000,ALERT,214.19,299.37,60.022,1407577507,"274151322000052","019011112586793",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,224735.4,224735.4,19294,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407577548,85622.00
08/09/2014 05:45,2,0.000,ALERT,214.64,299.67,60.065,1407577507,"274151322000085","019011112586793",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,223799.2,223799.2,19250,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407577550,85623.00
08/09/2014 05:45,2,0.000,ALERT,214.41,299.07,60.017,1407577507,"274151322000087","019011112586793",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,213216.4,213216.4,19284,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407577552,85624.00
08/09/2014 05:45,2,0.000,ALERT,213.96,299.37,60.028,1407577507,"274151322000088","019011112586793",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,217314.1,217314.1,19268,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407577554,85625.00
08/09/2014 05:45,2,0.000,ALERT,214.41,300.57,60.028,1407577507,"274151322000095","019011112586793",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,230887.0,230887.0,19323,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407577556,85626.00
08/09/2014 05:45,2,0.000,ALERT,215.09,298.77,60.001,1407577507,"274151322000068","019011112586793",0.00,17.80,0,296.96,299.97,0.0,0.0,0.000,161036.2,161036.2,19788,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407577557,85627.00
08/09/2014 05:45,2,0.000,ALERT,214.19,299.67,59.996,1407577507,"274151322000054","019011112586793",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,221683.3,221683.3,19401,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407577559,85628.00
08/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407577507,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407578378,85629.00
