ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407577507,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407578378,85630.00
08/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407577507,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407578378,85631.00
08/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407577507,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407578378,85632.00
08/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407577507,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407578378,85633.00
08/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407577507,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407578378,85634.00
08/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407577507,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407578378,85635.00
08/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407577507,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407578378,85636.00
08/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407577507,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407578378,85637.00
08/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407577507,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407578378,85638.00
08/09/2014 06:00,2,0.000,ALERT,215.09,300.27,60.006,1407578406,"274151322000083","019011112586793",0.00,16.30,0,297.87,305.08,0.0,0.0,0.000,223830.6,223830.6,19354,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407578441,85639.00
08/09/2014 06:00,2,0.000,ALERT,215.77,299.37,59.959,1407578406,"274151322000076","019011112586793",0.00,17.30,0,297.57,304.78,0.0,0.0,0.000,233017.1,233017.1,19333,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407578443,85640.00
08/09/2014 06:00,2,0.000,ALERT,215.09,299.37,60.001,1407578406,"274151322000094","019011112586793",0.00,16.30,0,297.57,304.18,0.0,0.0,0.000,162912.8,162912.8,19733,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407578445,85641.00
08/09/2014 06:00,2,0.000,ALERT,215.09,300.57,59.996,1407578406,"274151322000052","019011112586793",0.00,17.30,0,297.57,305.08,0.0,0.0,0.000,224735.4,224735.4,19296,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407578447,85642.00
08/09/2014 06:00,2,0.000,ALERT,215.32,299.97,59.964,1407578406,"274151322000085","019011112586793",0.00,16.30,0,297.87,304.78,0.0,0.0,0.000,223799.2,223799.2,19252,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407578449,85643.00
08/09/2014 06:00,2,0.000,ALERT,215.32,299.07,59.990,1407578406,"274151322000087","019011112586793",0.00,16.70,0,296.96,304.18,0.0,0.0,0.000,213216.4,213216.4,19286,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407578451,85644.00
08/09/2014 06:00,2,0.000,ALERT,214.64,299.67,59.985,1407578406,"274151322000088","019011112586793",0.00,17.00,0,297.57,304.48,0.0,0.0,0.000,217314.1,217314.1,19270,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407578453,85645.00
08/09/2014 06:00,2,0.000,ALERT,215.09,300.87,59.990,1407578406,"274151322000095","019011112586793",0.00,16.30,0,298.77,305.38,0.0,0.0,0.000,230887.0,230887.0,19325,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407578455,85646.00
08/09/2014 06:00,2,0.000,ALERT,215.77,298.77,59.996,1407578406,"274151322000068","019011112586793",0.00,17.80,0,297.26,303.88,0.0,0.0,0.000,161036.2,161036.2,19790,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407578457,85647.00
08/09/2014 06:00,2,0.000,ALERT,215.09,300.27,60.001,1407578406,"274151322000054","019011112586793",0.00,17.30,0,297.57,305.08,0.0,0.0,0.000,221683.3,221683.3,19403,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407578459,85648.00
08/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407578406,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407579265,85649.00
08/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407578406,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407579265,85650.00
08/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407578406,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407579265,85651.00
08/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407578406,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407579265,85652.00
08/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407578406,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407579265,85653.00
08/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407578406,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407579265,85654.00
08/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407578406,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407579265,85655.00
08/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407578406,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407579265,85656.00
08/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407578406,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407579265,85657.00
08/09/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407578406,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407579265,85658.00
08/09/2014 06:15,2,0.000,ALERT,214.64,299.07,60.001,1407579306,"274151322000083","019011112586793",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,223830.6,223830.6,19356,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407579342,85659.00
08/09/2014 06:15,2,0.000,ALERT,215.32,298.47,60.001,1407579306,"274151322000076","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,233017.1,233017.1,19335,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407579344,85660.00
08/09/2014 06:15,2,0.000,ALERT,214.64,298.17,59.990,1407579306,"274151322000094","019011112586793",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,162912.8,162912.8,19735,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407579346,85661.00
08/09/2014 06:15,2,0.000,ALERT,214.64,299.37,60.012,1407579306,"274151322000052","019011112586793",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,224735.4,224735.4,19298,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407579348,85662.00
08/09/2014 06:15,2,0.000,ALERT,214.64,298.77,60.001,1407579306,"274151322000085","019011112586793",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,223799.2,223799.2,19254,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407579350,85663.00
08/09/2014 06:15,2,0.000,ALERT,214.87,298.17,60.012,1407579306,"274151322000087","019011112586793",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,213216.4,213216.4,19288,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407579351,85664.00
08/09/2014 06:15,2,0.000,ALERT,214.41,298.77,60.017,1407579306,"274151322000088","019011112586793",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,217314.1,217314.1,19272,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407579353,85665.00
08/09/2014 06:15,2,0.000,ALERT,214.64,299.67,60.006,1407579306,"274151322000095","019011112586793",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,230887.0,230887.0,19327,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407579355,85666.00
08/09/2014 06:15,2,0.000,ALERT,215.54,298.17,60.006,1407579306,"274151322000068","019011112586793",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,161036.2,161036.2,19792,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407579357,85667.00
08/09/2014 06:15,2,0.000,ALERT,214.64,299.07,60.017,1407579306,"274151322000054","019011112586793",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,221683.3,221683.3,19405,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407579359,85668.00
08/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407579306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407580165,85669.00
08/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407579306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407580165,85670.00
08/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407579306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407580165,85671.00
08/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407579306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407580165,85672.00
08/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407579306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407580165,85673.00
08/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407579306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407580165,85674.00
08/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407579306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407580165,85675.00
08/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407579306,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407580165,85676.00
08/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407579306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407580165,85677.00
08/09/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407579306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407580165,85678.00
08/09/2014 06:30,2,0.000,ALERT,215.32,301.17,60.054,1407580205,"274151322000083","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,223830.6,223830.6,19358,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407580241,85679.00
08/09/2014 06:30,2,0.000,ALERT,216.00,300.27,60.038,1407580205,"274151322000076","019011112586793",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,233017.1,233017.1,19337,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407580243,85680.00
08/09/2014 06:30,2,0.000,ALERT,215.32,300.27,60.043,1407580205,"274151322000094","019011112586793",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,162912.8,162912.8,19737,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407580245,85681.00
08/09/2014 06:30,2,0.000,ALERT,215.09,301.47,60.017,1407580205,"274151322000052","019011112586793",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,224735.4,224735.4,19300,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407580247,85682.00
08/09/2014 06:30,2,0.000,ALERT,215.32,300.57,60.038,1407580205,"274151322000085","019011112586793",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,223799.2,223799.2,19256,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407580249,85683.00
08/09/2014 06:30,2,0.000,ALERT,215.32,300.27,60.038,1407580205,"274151322000087","019011112586793",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,213216.4,213216.4,19290,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407580250,85684.00
08/09/2014 06:30,2,0.000,ALERT,214.87,300.87,60.070,1407580205,"274151322000088","019011112586793",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,217314.1,217314.1,19274,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407580252,85685.00
08/09/2014 06:30,2,0.000,ALERT,215.32,301.77,60.059,1407580205,"274151322000095","019011112586793",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,230887.0,230887.0,19329,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407580254,85686.00
08/09/2014 06:30,2,0.000,ALERT,216.00,299.97,60.012,1407580205,"274151322000068","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,161036.2,161036.2,19794,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407580256,85687.00
08/09/2014 06:30,2,0.000,ALERT,215.32,301.17,60.049,1407580205,"274151322000054","019011112586793",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,221683.3,221683.3,19407,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407580258,85688.00
08/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407580205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581064,85689.00
08/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407580205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581064,85690.00
08/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407580205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581064,85691.00
08/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407580205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581064,85692.00
08/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407580205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581064,85693.00
08/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407580205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581064,85694.00
08/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407580205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581064,85695.00
08/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407580205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581064,85696.00
08/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407580205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581064,85697.00
08/09/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407580205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581064,85698.00
08/09/2014 06:45,2,0.020,ALERT,215.54,299.97,60.022,1407581108,"274151322000083","019011112586793",27.65,16.30,0,298.47,302.68,0.0,0.0,0.000,223830.6,223830.6,19360,0,0,0,L,1151911521,1,122.91,124.49,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1407581143,85699.00
08/09/2014 06:45,2,0.018,ALERT,216.00,300.27,60.017,1407581108,"274151322000076","019011112586793",28.41,17.00,0,298.17,302.37,0.0,0.0,0.000,233017.1,233017.1,19339,0,0,0,L,1151911521,1,122.91,124.94,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1407581145,85700.00
08/09/2014 06:45,2,0.000,ALERT,215.54,299.67,60.017,1407581108,"274151322000094","019011112586793",38.07,16.00,0,297.87,361.59,0.0,0.0,0.000,162912.8,162912.8,19739,0,0,0,L,1151911521,1,122.68,124.72,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1407581147,85701.00
08/09/2014 06:45,2,0.045,ALERT,215.32,299.67,59.985,1407581108,"274151322000052","019011112586793",27.81,17.00,0,297.87,302.68,0.0,0.0,0.000,224735.4,224735.4,19302,0,0,0,L,1151911521,1,122.46,124.72,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1407581149,85702.00
08/09/2014 06:45,2,0.049,ALERT,215.77,300.57,60.022,1407581108,"274151322000085","019011112586793",15.82,16.30,0,298.17,302.37,0.8,0.0,0.000,223799.2,223799.2,19258,0,0,0,L,1151911521,1,123.36,124.49,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1407581151,85703.00
08/09/2014 06:45,2,0.029,ALERT,215.54,299.07,60.054,1407581108,"274151322000087","019011112586793",27.23,16.70,0,297.26,301.77,0.0,0.0,0.000,213216.4,213216.4,19292,0,0,0,L,1151911521,1,123.14,124.49,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1407581153,85704.00
08/09/2014 06:45,2,0.006,ALERT,215.09,299.67,60.022,1407581108,"274151322000088","019011112586793",26.74,17.00,0,297.87,302.07,0.0,0.0,0.000,217314.1,217314.1,19276,0,0,0,L,1151911521,1,123.36,124.27,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1407581154,85705.00
08/09/2014 06:45,2,0.012,ALERT,215.09,301.17,60.022,1407581108,"274151322000095","019011112586793",27.79,16.00,0,299.37,303.28,0.0,0.0,0.000,230887.0,230887.0,19331,0,0,0,L,1151911521,1,123.14,124.04,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1407581156,85706.00
08/09/2014 06:45,2,0.008,ALERT,216.22,303.28,60.017,1407581108,"274151322000068","019011112586793",38.45,17.50,0,297.57,366.40,0.0,0.0,0.000,161036.2,161036.2,19796,0,0,0,L,1151911521,1,123.14,124.94,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1407581158,85707.00
08/09/2014 06:45,2,0.047,ALERT,215.09,299.97,60.017,1407581108,"274151322000054","019011112586793",14.37,17.30,0,297.87,302.98,0.7,0.0,0.000,221683.3,221683.3,19409,0,0,0,L,1151911521,1,122.91,124.49,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1407581160,85708.00
08/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407581108,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581980,85709.00
08/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407581108,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581980,85710.00
08/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407581108,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581980,85711.00
08/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407581108,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581980,85712.00
08/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407581108,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581980,85713.00
08/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407581108,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581980,85714.00
08/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407581108,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581980,85715.00
08/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407581108,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,55336.800000012,55336.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581980,85716.00
08/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407581108,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,54335.3,54335.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581980,85717.00
08/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407581108,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407581980,85718.00
08/09/2014 07:00,2,0.109,ACTIVE,214.41,336.64,60.028,1407582004,"274151322000083","019011112586793",25.66,17.30,0,298.17,342.95,2.9,0.8,0.004,223830.6,223830.6,19362,0,0,0,L,1151911521,1,122.01,124.27,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582039,85719.00
08/09/2014 07:00,2,0.088,ACTIVE,215.09,336.64,60.022,1407582004,"274151322000076","019011112586793",28.78,17.80,0,297.87,343.25,2.6,0.6,0.000,233017.1,233017.1,19341,0,0,0,L,1151911521,1,122.46,124.49,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582040,85720.00
08/09/2014 07:00,2,0.057,ALERT,214.41,335.74,60.028,1407582004,"274151322000094","019011112586793",28.19,16.70,0,297.57,391.34,1.6,0.0,0.000,162912.8,162912.8,19741,0,0,0,L,1151911521,1,122.01,124.49,0002,14,0,0,0,0,0,0,180,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1407582041,85721.00
08/09/2014 07:00,2,0.137,ACTIVE,214.19,336.64,60.022,1407582004,"274151322000052","019011112586793",25.50,18.00,0,298.17,343.85,3.5,1.4,0.004,224735.5,224735.5,19304,0,0,0,L,1151911521,1,121.55,124.27,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582042,85722.00
08/09/2014 07:00,2,0.109,ACTIVE,214.41,336.94,60.001,1407582004,"274151322000085","019011112586793",26.06,17.30,0,298.17,345.66,2.9,0.9,0.004,223799.3,223799.3,19260,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582043,85723.00
08/09/2014 07:00,2,0.117,ACTIVE,214.19,336.04,60.028,1407582004,"274151322000087","019011112586793",25.11,17.50,0,297.57,344.76,3.0,1.0,0.000,213216.4,213216.4,19294,0,0,0,L,1151911521,1,122.23,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582044,85724.00
08/09/2014 07:00,2,0.104,ACTIVE,213.96,336.64,60.028,1407582004,"274151322000088","019011112586793",23.82,17.80,0,298.17,345.66,2.5,0.5,0.009,217314.1,217314.1,19278,0,0,0,L,1151911521,1,122.46,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582045,85725.00
08/09/2014 07:00,2,0.100,ACTIVE,214.41,337.24,60.022,1407582004,"274151322000095","019011112586793",26.00,17.30,0,299.07,342.05,2.6,0.6,0.004,230887.0,230887.0,19333,0,0,0,L,1151911521,1,122.46,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582046,85726.00
08/09/2014 07:00,2,0.072,ALERT,214.87,335.14,60.028,1407582004,"274151322000068","019011112586793",28.25,18.00,0,297.26,391.64,2.1,0.1,0.000,161036.2,161036.2,19798,0,0,0,L,1151911521,1,122.46,124.27,0002,17,0,0,0,0,0,0,183,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1407582048,85727.00
08/09/2014 07:00,2,0.109,ACTIVE,214.41,335.74,60.022,1407582004,"274151322000054","019011112586793",24.97,18.00,0,298.47,344.76,2.8,0.8,0.009,221683.4,221683.4,19411,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582049,85728.00
08/09/2014 07:00,1,0.005,ALERT,213.5,372.53,60.00,1407582004,"033051125000118","019011112586793",42.94,16,0.000,372.19,373.96,0.2,0.0,0.000,55336.800000012,55337.5,39,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407582800,85729.00
08/09/2014 07:00,1,0.021,ACTIVE_NO_POWER,213.2,400.67,60.03,1407582004,"033051125000150","019011112586793",42.95,16,0.000,302.24,440.41,0.9,0.0,0.000,54335.3,54336.1,42,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582816,85730.00
08/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407582004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,43558.900000036,43558.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582872,85731.00
08/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407582004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,43421.8,43421.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582872,85732.00
08/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407582004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,41102.199999988,41102.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582872,85733.00
08/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407582004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,44191.9,44191.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582872,85734.00
08/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407582004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,50590,50590,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582872,85735.00
08/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407582004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,48226.000000001,48226.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582872,85736.00
08/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407582004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,47985.400000011,47985.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582872,85737.00
08/09/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407582004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,48754.699999988,48754.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582872,85738.00
08/09/2014 07:15,1,0.005,ACTIVE_NO_POWER,212.7,357.57,60.00,1407582904,"033051125000118","019011112586793",43.13,16,0.000,357.21,359.10,0.2,0.0,0.000,55337.5,55337.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582934,85739.00
08/09/2014 07:15,1,0.021,ACTIVE_NO_POWER,213.5,330.24,60.00,1407582904,"033051125000150","019011112586793",43.11,16,0.000,329.00,330.89,0.9,0.0,0.000,54336.1,54336.1,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582938,85740.00
08/09/2014 07:15,2,0.211,ACTIVE,214.87,336.94,60.001,1407582904,"274151322000083","019011112586793",26.70,18.30,0,308.39,358.58,5.7,3.6,0.013,223831.1,223831.1,19363,0,0,0,L,1151911521,1,122.23,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582938,85741.00
08/09/2014 07:15,2,0.213,ALERT,215.32,337.54,59.975,1407582904,"274151322000076","019011112586793",27.53,19.30,0,297.26,341.75,6.0,3.9,0.027,233017.6,233017.6,19342,0,0,0,L,1151911521,1,122.46,124.49,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582940,85742.00
08/09/2014 07:15,2,0.131,ACTIVE,214.64,337.24,59.975,1407582904,"274151322000094","019011112586793",30.55,17.80,0,296.36,391.34,4.1,2.0,0.018,162913.0,162913.0,19743,0,0,0,L,1151911521,1,122.23,124.49,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582941,85743.00
08/09/2014 07:15,2,0.236,ACTIVE,214.41,336.94,59.964,1407582904,"274151322000052","019011112586793",26.86,19.30,0,309.89,356.18,6.4,4.3,0.022,224736.2,224736.2,19305,0,0,0,L,1151911521,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582942,85744.00
08/09/2014 07:15,2,0.215,ACTIVE,215.09,337.24,59.980,1407582904,"274151322000085","019011112586793",27.06,18.00,0,314.40,355.28,5.9,3.8,0.022,223799.8,223799.8,19261,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582943,85745.00
08/09/2014 07:15,2,0.217,ALERT,214.64,336.94,59.969,1407582904,"274151322000087","019011112586793",26.46,18.70,0,296.96,341.75,5.8,3.7,0.013,213216.9,213216.9,19295,0,0,0,L,1151911521,1,122.68,124.04,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582945,85746.00
08/09/2014 07:15,2,0.199,ACTIVE,214.19,337.54,59.975,1407582904,"274151322000088","019011112586793",26.00,18.70,0,311.39,355.58,5.3,3.2,0.022,217314.5,217314.5,19279,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582946,85747.00
08/09/2014 07:15,2,0.195,ACTIVE,215.09,336.64,59.975,1407582904,"274151322000095","019011112586793",27.65,18.30,0,307.48,357.98,5.5,3.4,0.018,230887.5,230887.5,19334,0,0,0,L,1151911521,1,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582947,85748.00
08/09/2014 07:15,2,0.146,ACTIVE,215.77,337.84,59.975,1407582904,"274151322000068","019011112586793",31.01,19.30,0,296.36,391.64,4.6,2.5,0.013,161036.4,161036.4,19800,0,0,0,L,1151911521,1,122.91,124.49,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582948,85749.00
08/09/2014 07:15,2,0.213,ACTIVE,214.64,336.34,59.985,1407582904,"274151322000054","019011112586793",26.92,19.30,0,312.89,355.28,5.8,3.7,0.022,221683.8,221683.8,19412,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407582949,85750.00
08/09/2014 07:15,1,0.014,ALERT,213.2,300.21,60.03,1407582904,"040051121000195","019011112586793",27.28,15,0.000,299.86,305.97,0.4,0.0,0.000,48226.000000001,48226.000000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407582969,85751.00
08/09/2014 07:15,1,0.046,ALERT,212.8,299.98,60.00,1407582904,"040051121000097","019011112586793",28.69,15,0.000,299.47,305.62,1.3,0.0,0.000,48754.699999988,48754.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407582975,85752.00
08/09/2014 07:15,1,0.014,ALERT,213.4,411.25,60.00,1407582904,"033051125000135","019011112586793",38.36,16,0.000,301.19,440.64,0.5,0.0,0.000,41102.199999988,41102.5,53,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407583061,85753.00
08/09/2014 07:15,1,0.053,ALERT,212.8,300.19,60.00,1407582904,"040051121000185","019011112586793",27.20,15,0.000,299.81,305.97,1.4,0.0,0.000,50590,50590,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407583077,85754.00
08/09/2014 07:15,1,0.024,ALERT,213.2,397.13,60.03,1407582904,"033051125000132","019011112586793",38.51,16,0.000,396.94,398.00,0.9,0.0,0.000,43421.8,43422.3,55,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407583108,85755.00
08/09/2014 07:15,1,0.060,ALERT,213.8,300.27,60.03,1407582904,"040051121000068","019011112586793",25.74,14,0.000,299.65,306.31,1.5,0.0,0.000,44191.9,44191.9,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407583117,85756.00
08/09/2014 07:15,1,0.133,ALERT,213.5,299.96,60.03,1407582904,"040051121000095","019011112586793",25.54,15,0.000,299.41,305.33,3.3,0.0,0.000,43558.900000036,43558.900000036,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407583157,85757.00
08/09/2014 07:15,1,0.081,ALERT,213.0,302.00,60.03,1407582904,"040051121000116","019011112586793",28.59,15,0.000,301.67,307.59,2.3,0.0,0.000,47985.400000011,47985.400000011,4,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407583273,85758.00
08/09/2014 07:30,1,0.047,ACTIVE_NO_POWER,213.4,335.97,60.03,1407583805,"040051121000097","019011112586793",29.47,16,0.000,335.29,336.72,1.4,0.0,0.000,48754.699999988,48754.699999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583810,85759.00
08/09/2014 07:30,1,0.134,ACTIVE_NO_POWER,213.0,425.05,60.00,1407583805,"040051121000095","019011112586793",26.39,15,0.000,299.33,437.14,3.5,0.0,0.000,43558.900000036,43558.900000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583813,85760.00
08/09/2014 07:30,1,0.181,ACTIVE_NO_POWER,213.4,394.24,60.03,1407583805,"033051125000132","019011112586793",32.68,17,0.000,317.41,440.23,5.8,0.0,0.000,43422.3,43422.6,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583814,85761.00
08/09/2014 07:30,1,0.167,ACTIVE_NO_POWER,213.4,363.39,60.00,1407583805,"033051125000135","019011112586793",33.66,17,0.000,318.94,440.71,5.5,0.0,0.000,41102.5,41102.799999952,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583816,85762.00
08/09/2014 07:30,1,0.190,ACTIVE_NO_POWER,212.8,400.57,60.00,1407583805,"033051125000118","019011112586793",37.75,17,0.000,317.80,443.66,7.1,0.0,0.000,55337.5,55338.199999988,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583823,85763.00
08/09/2014 07:30,1,0.213,ACTIVE,213.2,354.39,60.00,1407583805,"033051125000150","019011112586793",39.82,17,0.148,315.54,443.81,8.4,12.6,0.004,54336.1,54336.8,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583824,85764.00
08/09/2014 07:30,1,0.016,ACTIVE_NO_POWER,212.8,332.71,60.03,1407583805,"040051121000195","019011112586793",28.25,15,0.000,299.31,440.49,0.4,0.0,0.000,48226.000000001,48226.000000001,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583829,85765.00
08/09/2014 07:30,2,0.309,ACTIVE,215.09,338.14,59.996,1407583805,"274151322000083","019011112586793",27.37,19.30,0,332.43,342.05,8.6,6.3,0.044,223832.3,223832.3,19364,0,0,0,L,1151911521,1,122.23,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583830,85766.00
08/09/2014 07:30,2,0.328,ACTIVE,215.32,337.84,59.996,1407583805,"274151322000076","019011112586793",28.86,20.00,0,333.63,342.95,9.6,7.3,0.049,233019.0,233019.0,19344,0,0,0,L,1151911521,1,122.46,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583831,85767.00
08/09/2014 07:30,2,0.189,ACTIVE,214.64,393.75,60.006,1407583805,"274151322000094","019011112586793",37.11,19.30,0,334.54,395.85,7.2,5.0,0.035,162913.8,162913.8,19744,0,0,0,L,1151911521,1,122.01,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583832,85768.00
08/09/2014 07:30,2,0.355,ACTIVE,214.64,338.14,59.990,1407583805,"274151322000052","019011112586793",28.59,20.00,0,332.13,342.65,10.3,8.0,0.057,224737.6,224737.6,19306,0,0,0,L,1151911521,1,122.01,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583833,85769.00
08/09/2014 07:30,2,0.326,ACTIVE,215.09,337.84,60.001,1407583805,"274151322000085","019011112586793",27.73,19.00,0,333.63,342.35,9.2,7.0,0.044,223801.1,223801.1,19262,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583834,85770.00
08/09/2014 07:30,2,0.312,ACTIVE,214.87,337.84,60.001,1407583805,"274151322000087","019011112586793",27.31,19.50,0,332.73,342.35,8.7,6.4,0.044,213218.1,213218.1,19297,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583835,85771.00
08/09/2014 07:30,2,0.348,ACTIVE,214.41,338.44,60.006,1407583805,"274151322000088","019011112586793",27.81,19.50,0,331.83,342.95,9.9,7.6,0.053,217315.7,217315.7,19280,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583836,85772.00
08/09/2014 07:30,2,0.295,ACTIVE,214.87,338.14,59.996,1407583805,"274151322000095","019011112586793",27.81,19.30,0,333.33,341.45,8.3,6.1,0.044,230888.6,230888.6,19335,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583837,85773.00
08/09/2014 07:30,2,0.227,ACTIVE,215.54,401.86,60.017,1407583805,"274151322000068","019011112586793",37.95,21.30,0,335.14,415.69,8.8,6.5,0.035,161037.5,161037.5,19801,0,0,0,L,1151911521,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583838,85774.00
08/09/2014 07:30,2,0.365,ACTIVE,214.64,339.34,59.996,1407583805,"274151322000054","019011112586793",27.79,20.00,0,331.53,342.65,10.3,8.0,0.057,221685.2,221685.2,19413,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407583839,85775.00
08/09/2014 07:30,1,0.081,ALERT,212.8,387.50,60.00,1407583805,"040051121000116","019011112586793",29.07,15,0.000,386.65,398.85,2.3,0.0,0.000,47985.400000011,47985.400000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407583842,85776.00
08/09/2014 07:30,1,0.059,ALERT,213.4,384.36,60.00,1407583805,"040051121000068","019011112586793",26.44,15,0.000,383.98,396.10,1.5,0.0,0.000,44191.9,44191.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407583845,85777.00
08/09/2014 07:30,1,0.051,ALERT,213.3,369.21,60.00,1407583805,"040051121000185","019011112586793",28.26,15,0.000,368.19,378.34,1.4,0.0,0.000,50590,50590,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407583848,85778.00
08/09/2014 07:45,1,0.366,ACTIVE,213.4,325.22,60.03,1407584704,"040051121000097","019011112586793",26.18,18,0.097,316.64,442.22,9.4,0.7,0.250,48754.699999988,48755.800000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584706,85779.00
08/09/2014 07:45,1,0.505,ACTIVE_NO_POWER,212.7,422.37,60.03,1407584704,"040051121000095","019011112586793",23.13,18,0.000,312.44,438.16,11.6,0.0,0.000,43558.900000036,43559.900000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584708,85780.00
08/09/2014 07:45,1,0.267,ACTIVE_NO_POWER,213.0,431.01,60.03,1407584704,"033051125000132","019011112586793",35.26,17,0.000,315.85,440.82,9.3,0.0,0.000,43422.6,43423.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584710,85781.00
08/09/2014 07:45,1,0.245,ACTIVE_NO_POWER,212.8,413.71,60.03,1407584704,"033051125000135","019011112586793",35.63,18,0.000,313.96,441.85,8.6,0.0,0.000,41102.799999952,41103.799999952,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584711,85782.00
08/09/2014 07:45,1,0.402,ACTIVE,213.0,367.89,60.03,1407584704,"040051121000116","019011112586793",25.20,17,0.135,300.43,439.74,10.0,10.8,0.001,47985.400000011,47986.100000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584712,85783.00
08/09/2014 07:45,1,0.427,ACTIVE_NO_POWER,213.2,422.70,60.00,1407584704,"040051121000068","019011112586793",23.06,17,0.000,299.33,440.03,9.7,0.0,0.000,44191.9,44192.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584714,85784.00
