ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2014 07:45,1,0.292,ACTIVE,212.7,368.27,60.00,1407584704,"033051125000118","019011112586793",39.39,18,0.146,314.03,444.65,11.4,15.2,0.010,55338.199999988,55339.699999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584715,85785.00
08/09/2014 07:45,1,0.302,ACTIVE,213.5,343.08,60.03,1407584704,"033051125000150","019011112586793",39.72,18,0.137,311.26,445.24,11.9,13.5,0.067,54336.8,54338.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584716,85786.00
08/09/2014 07:45,1,0.347,ACTIVE_NO_POWER,213.4,399.59,60.03,1407584704,"040051121000185","019011112586793",23.67,17,0.000,299.50,440.50,8.1,0.0,0.000,50590,50590.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584717,85787.00
08/09/2014 07:45,1,0.364,ACTIVE,212.9,377.50,60.00,1407584704,"040051121000195","019011112586793",23.62,17,0.120,318.50,441.03,8.5,11.7,0.000,48226.000000001,48226.600000025,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584719,85788.00
08/09/2014 07:45,2,0.475,ACTIVE,214.64,336.64,60.017,1407584704,"274151322000083","019011112586793",28.57,20.00,0,333.33,344.15,13.8,11.4,0.075,223834.3,223834.3,19365,0,0,0,L,1151911521,1,122.01,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584720,85789.00
08/09/2014 07:45,2,0.516,ACTIVE,215.32,340.25,60.049,1407584704,"274151322000076","019011112586793",30.08,21.00,0,334.24,345.66,15.8,13.3,0.097,233021.4,233021.4,19345,0,0,0,L,1151911521,1,122.23,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584721,85790.00
08/09/2014 07:45,2,0.328,ACTIVE,214.41,416.29,60.006,1407584704,"274151322000094","019011112586793",39.24,21.00,0,334.54,425.61,13.1,10.7,0.075,162915.4,162915.4,19745,0,0,0,L,1151911521,1,122.01,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584721,85791.00
08/09/2014 07:45,2,0.523,ACTIVE,214.64,337.54,60.017,1407584704,"274151322000052","019011112586793",29.78,21.00,0,332.73,345.06,15.8,13.3,0.084,224740.2,224740.2,19307,0,0,0,L,1151911521,1,121.78,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584723,85792.00
08/09/2014 07:45,2,0.605,ACTIVE,214.64,339.95,60.006,1407584704,"274151322000085","019011112586793",29.46,19.80,0,333.63,346.56,18.0,15.5,0.110,223803.3,223803.3,19263,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584724,85793.00
08/09/2014 07:45,2,0.525,ACTIVE,214.41,338.14,60.012,1407584704,"274151322000087","019011112586793",28.61,20.30,0,332.73,344.76,15.2,12.7,0.088,213220.2,213220.2,19298,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584725,85794.00
08/09/2014 07:45,2,0.617,ACTIVE,213.96,337.84,60.012,1407584704,"274151322000088","019011112586793",28.31,20.30,0,332.73,346.26,17.7,15.1,0.110,217318.3,217318.3,19281,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584725,85795.00
08/09/2014 07:45,2,0.461,ACTIVE,214.64,337.84,60.017,1407584704,"274151322000095","019011112586793",28.96,19.80,0,333.33,343.85,13.5,11.1,0.075,230890.5,230890.5,19336,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584726,85796.00
08/09/2014 07:45,2,0.389,ACTIVE,215.09,414.49,60.017,1407584704,"274151322000068","019011112586793",39.20,22.80,0,334.84,434.63,15.5,13.1,0.084,161039.7,161039.7,19802,0,0,0,L,1151911521,1,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584727,85797.00
08/09/2014 07:45,2,0.617,ACTIVE,214.41,337.84,60.028,1407584704,"274151322000054","019011112586793",29.00,21.00,0,332.73,346.56,18.2,15.6,0.106,221688.0,221688.0,19414,0,0,0,L,1151911521,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407584728,85798.00
08/09/2014 08:00,1,0.805,ACTIVE,212.4,411.35,60.03,1407585605,"040051121000097","019011112586793",26.24,19,0.157,313.78,442.33,21.0,16.5,0.093,48755.800000012,48758.800000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585607,85799.00
08/09/2014 08:00,1,0.895,ACTIVE,212.2,417.40,60.03,1407585605,"040051121000095","019011112586793",22.98,19,0.143,310.47,437.86,20.4,15.3,0.012,43559.900000036,43562.600000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585609,85800.00
08/09/2014 08:00,1,0.561,ACTIVE,212.9,331.73,60.03,1407585605,"033051125000132","019011112586793",34.73,18,0.162,316.04,441.28,19.4,12.0,0.251,43423.7,43426.6,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585611,85801.00
08/09/2014 08:00,1,0.467,ACTIVE,212.3,417.40,60.00,1407585605,"033051125000135","019011112586793",36.58,19,0.171,314.42,441.99,17.0,15.7,0.027,41103.799999952,41106.299999952,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585612,85802.00
08/09/2014 08:00,1,0.826,ACTIVE,212.2,411.53,60.00,1407585605,"040051121000116","019011112586793",26.16,18,0.155,311.94,440.28,21.5,14.2,0.007,47986.100000011,47989.100000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585613,85803.00
08/09/2014 08:00,1,0.858,ACTIVE,212.9,352.54,60.00,1407585605,"040051121000068","019011112586793",23.20,18,0.166,314.56,440.06,19.8,12.2,0.094,44192.5,44195.4,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585614,85804.00
08/09/2014 08:00,1,0.629,ACTIVE,212.3,348.92,60.03,1407585605,"033051125000118","019011112586793",39.40,19,0.223,312.42,442.16,24.6,21.7,0.155,55339.699999988,55343.600000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585616,85805.00
08/09/2014 08:00,1,0.640,ACTIVE,212.5,339.61,60.03,1407585605,"033051125000150","019011112586793",39.34,19,0.221,312.37,442.73,25.0,31.3,0.209,54338.6,54342.6,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585617,85806.00
08/09/2014 08:00,1,0.511,ACTIVE,212.6,408.76,60.03,1407585605,"040051121000185","019011112586793",26.81,19,0.000,313.21,442.56,13.6,2.0,0.000,50590.6,50592.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585618,85807.00
08/09/2014 08:00,1,0.683,ACTIVE,212.7,388.50,60.03,1407585605,"040051121000195","019011112586793",25.98,18,0.142,315.52,441.87,17.6,11.2,0.012,48226.600000025,48229.199999989,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585619,85808.00
08/09/2014 08:00,2,0.898,ACTIVE,214.41,341.75,60.001,1407585605,"274151322000083","019011112586793",28.92,21.30,0,329.13,350.77,26.4,23.5,0.177,223838.9,223838.9,19366,0,0,0,L,1151911521,1,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585620,85809.00
08/09/2014 08:00,2,0.895,ACTIVE,215.32,341.75,60.001,1407585605,"274151322000076","019011112586793",29.76,22.00,0,330.03,351.07,27.0,24.1,0.177,233026.1,233026.1,19346,0,0,0,L,1151911521,1,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585621,85810.00
08/09/2014 08:00,2,0.582,ACTIVE,214.87,418.70,60.001,1407585605,"274151322000094","019011112586793",39.40,22.80,0,335.14,431.02,23.3,20.6,0.155,162919.5,162919.5,19746,0,0,0,L,1151911521,1,121.78,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585622,85811.00
08/09/2014 08:00,2,0.982,ACTIVE,214.64,339.95,59.996,1407585605,"274151322000052","019011112586793",28.98,22.30,0,328.82,351.97,28.8,25.9,0.177,224745.4,224745.4,19308,0,0,0,L,1151911521,1,121.55,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585623,85812.00
08/09/2014 08:00,2,0.975,ACTIVE,215.09,340.25,59.996,1407585605,"274151322000085","019011112586793",28.71,21.00,0,330.03,351.67,28.3,25.4,0.172,223808.5,223808.5,19264,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585625,85813.00
08/09/2014 08:00,2,0.859,ACTIVE,214.87,339.04,60.006,1407585605,"274151322000087","019011112586793",28.57,21.50,0,329.13,350.17,24.9,22.1,0.159,213224.6,213224.6,19299,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585626,85814.00
08/09/2014 08:00,2,0.934,ACTIVE,214.19,339.95,59.996,1407585605,"274151322000088","019011112586793",28.75,21.80,0,329.43,351.37,27.2,24.3,0.172,217323.2,217323.2,19282,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585627,85815.00
08/09/2014 08:00,2,0.811,ACTIVE,214.41,340.55,59.996,1407585605,"274151322000095","019011112586793",29.60,21.00,0,328.82,349.56,24.3,21.5,0.155,230894.7,230894.7,19337,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585628,85816.00
08/09/2014 08:00,2,0.613,ACTIVE,215.32,410.88,60.001,1407585605,"274151322000068","019011112586793",38.65,24.50,0,334.24,431.92,23.9,21.2,0.146,161043.9,161043.9,19803,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585629,85817.00
08/09/2014 08:00,2,0.941,ACTIVE,214.41,341.15,59.996,1407585605,"274151322000054","019011112586793",29.12,22.30,0,329.13,355.58,27.7,24.8,0.186,221693.0,221693.0,19415,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407585630,85818.00
08/09/2014 08:15,1,1.164,ACTIVE,213.8,338.94,60.03,1407586504,"040051121000097","019011112586793",26.36,21,0.229,312.41,443.15,30.5,28.8,0.219,48758.800000012,48764.199999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586507,85819.00
08/09/2014 08:15,1,1.234,ACTIVE,213.4,324.73,60.03,1407586504,"040051121000095","019011112586793",23.32,20,0.221,310.89,438.29,28.6,21.6,0.294,43562.600000024,43567.300000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586509,85820.00
08/09/2014 08:15,1,0.800,ACTIVE,213.6,392.54,60.03,1407586504,"033051125000132","019011112586793",35.23,20,0.179,316.07,441.94,28.0,26.5,0.059,43426.6,43431.6,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586510,85821.00
08/09/2014 08:15,1,0.717,ACTIVE,214.2,375.78,60.03,1407586504,"033051125000135","019011112586793",36.21,20,0.201,313.71,442.44,25.8,31.9,0.076,41106.299999952,41110.899999976,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586511,85822.00
08/09/2014 08:15,1,1.162,ACTIVE,213.4,399.97,60.03,1407586504,"040051121000116","019011112586793",26.75,19,0.226,312.43,441.91,30.9,27.1,0.054,47989.100000011,47994.300000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586513,85823.00
08/09/2014 08:15,1,1.197,ACTIVE,214.1,366.64,60.03,1407586504,"040051121000068","019011112586793",23.74,19,0.240,315.73,440.86,28.2,35.6,0.123,44195.4,44200.3,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586514,85824.00
08/09/2014 08:15,1,0.907,ACTIVE,213.7,369.49,60.07,1407586504,"033051125000118","019011112586793",39.71,20,0.213,314.22,444.23,35.8,28.4,0.221,55343.600000024,55350.300000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586515,85825.00
08/09/2014 08:15,1,0.909,ACTIVE,214.2,370.96,60.07,1407586504,"033051125000150","019011112586793",39.86,20,0.210,314.00,444.59,36.0,28.2,0.161,54342.6,54349.1,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586516,85826.00
08/09/2014 08:15,1,0.811,ACTIVE,213.8,378.20,60.03,1407586504,"040051121000185","019011112586793",27.12,20,0.175,312.83,440.30,21.9,16.0,0.045,50592.2,50595.5,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586518,85827.00
08/09/2014 08:15,1,1.042,ACTIVE,213.4,332.82,60.03,1407586504,"040051121000195","019011112586793",26.26,20,0.193,315.69,441.82,27.2,24.9,0.302,48229.199999989,48233.900000037,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586519,85828.00
08/09/2014 08:15,2,1.252,ACTIVE,214.64,348.96,60.022,1407586504,"274151322000083","019011112586793",29.14,22.80,0,333.03,357.08,37.0,33.8,0.252,223846.0,223846.0,19367,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586520,85829.00
08/09/2014 08:15,2,1.312,ACTIVE,215.32,346.26,60.028,1407586504,"274151322000076","019011112586793",29.66,23.50,0,334.24,358.28,39.5,36.2,0.283,233033.6,233033.6,19347,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586521,85830.00
08/09/2014 08:15,2,0.852,ACTIVE,214.87,416.89,60.022,1407586504,"274151322000094","019011112586793",39.00,24.30,0,332.43,443.04,33.8,30.7,0.225,162925.8,162925.8,19747,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586522,85831.00
08/09/2014 08:15,2,1.350,ACTIVE,215.09,349.26,60.038,1407586504,"274151322000052","019011112586793",29.08,23.80,0,332.43,358.28,39.8,36.5,0.256,224753.1,224753.1,19309,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586523,85832.00
08/09/2014 08:15,2,1.340,ACTIVE,214.87,351.37,60.017,1407586504,"274151322000085","019011112586793",29.04,22.30,0,333.93,357.98,39.4,36.1,0.261,223816.1,223816.1,19265,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586524,85833.00
08/09/2014 08:15,2,1.230,ACTIVE,214.64,347.46,60.028,1407586504,"274151322000087","019011112586793",28.92,23.00,0,331.23,356.78,36.0,32.9,0.243,213231.4,213231.4,19300,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586525,85834.00
08/09/2014 08:15,2,1.312,ACTIVE,214.19,345.36,60.022,1407586504,"274151322000088","019011112586793",28.73,23.00,0,333.63,357.98,38.2,35.0,0.256,217330.5,217330.5,19283,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586526,85835.00
08/09/2014 08:15,2,1.207,ACTIVE,214.64,347.46,59.990,1407586504,"274151322000095","019011112586793",29.76,22.50,0,333.63,356.18,36.4,33.2,0.243,230901.5,230901.5,19338,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586527,85836.00
08/09/2014 08:15,2,0.865,ACTIVE,215.32,421.70,60.028,1407586504,"274151322000068","019011112586793",39.08,26.00,0,332.73,440.34,34.2,31.1,0.225,161050.3,161050.3,19804,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586528,85837.00
08/09/2014 08:15,2,1.318,ACTIVE,214.64,351.37,60.006,1407586504,"274151322000054","019011112586793",29.06,23.80,0,332.73,358.28,38.8,35.6,0.252,221700.5,221700.5,19416,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407586529,85838.00
08/09/2014 08:30,1,1.552,ACTIVE,214.0,383.69,60.03,1407587404,"040051121000097","019011112586793",26.47,23,0.251,316.58,443.34,40.8,40.7,0.127,48764.199999988,48772,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587407,85839.00
08/09/2014 08:30,1,1.617,ACTIVE,214.1,368.07,60.00,1407587404,"040051121000095","019011112586793",23.81,23,0.223,311.43,442.73,38.3,36.5,0.126,43567.300000012,43574.300000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587408,85840.00
08/09/2014 08:30,1,1.050,ACTIVE,214.6,393.48,60.03,1407587404,"033051125000132","019011112586793",35.17,22,0.213,313.18,446.24,36.7,28.2,0.122,43431.6,43438.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587410,85841.00
08/09/2014 08:30,1,0.994,ACTIVE,214.5,385.09,60.03,1407587404,"033051125000135","019011112586793",35.55,23,0.219,314.11,444.87,35.1,36.4,0.080,41110.899999976,41117.599999964,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587411,85842.00
08/09/2014 08:30,1,1.578,ACTIVE,213.8,363.41,60.00,1407587404,"040051121000116","019011112586793",26.26,21,0.239,311.82,442.42,41.2,41.5,0.196,47994.300000011,48002.200000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587412,85843.00
08/09/2014 08:30,1,1.635,ACTIVE,214.0,344.85,60.03,1407587404,"040051121000068","019011112586793",23.57,22,0.221,315.15,444.07,38.3,38.0,0.268,44200.3,44207.4,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587414,85844.00
08/09/2014 08:30,1,1.195,ACTIVE,214.0,384.18,60.00,1407587404,"033051125000118","019011112586793",39.92,22,0.294,314.96,441.25,47.5,45.9,0.321,55350.300000012,55359.800000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587415,85845.00
08/09/2014 08:30,1,1.211,ACTIVE,213.9,380.10,60.00,1407587404,"033051125000150","019011112586793",39.41,23,0.308,315.35,444.32,47.5,48.3,0.232,54349.1,54358.6,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587416,85846.00
08/09/2014 08:30,1,1.174,ACTIVE,214.1,406.12,60.00,1407587404,"040051121000185","019011112586793",27.20,23,0.234,316.59,442.15,31.7,33.6,0.031,50595.5,50601,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587418,85847.00
08/09/2014 08:30,1,1.456,ACTIVE,214.2,404.41,60.00,1407587404,"040051121000195","019011112586793",26.25,22,0.223,316.35,443.78,38.0,30.4,0.077,48233.900000037,48241.000000001,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587419,85848.00
08/09/2014 08:30,2,1.639,ACTIVE,214.19,352.87,60.001,1407587404,"274151322000083","019011112586793",29.18,24.50,0,333.33,367.60,48.4,44.8,0.345,223855.8,223855.8,19368,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587420,85849.00
08/09/2014 08:30,2,1.768,ACTIVE,215.32,353.47,60.001,1407587404,"274151322000076","019011112586793",29.86,25.50,0,330.33,373.31,53.5,49.7,0.367,233044.2,233044.2,19348,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587421,85850.00
08/09/2014 08:30,2,1.133,ACTIVE,214.64,428.31,60.001,1407587404,"274151322000094","019011112586793",39.46,26.30,0,333.93,443.34,45.5,41.9,0.318,162934.7,162934.7,19748,0,0,0,L,1151911521,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587422,85851.00
08/09/2014 08:30,2,1.746,ACTIVE,214.41,344.76,59.980,1407587404,"274151322000052","019011112586793",29.20,25.50,0,332.43,369.70,51.6,47.9,0.345,224763.6,224763.6,19310,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587423,85852.00
08/09/2014 08:30,2,1.730,ACTIVE,214.64,354.97,60.001,1407587404,"274151322000085","019011112586793",29.34,24.30,0,333.03,368.50,51.4,47.7,0.345,223826.5,223826.5,19266,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587424,85853.00
08/09/2014 08:30,2,1.615,ACTIVE,214.64,348.36,60.001,1407587404,"274151322000087","019011112586793",28.65,24.80,0,332.13,370.30,46.9,43.3,0.318,213240.9,213240.9,19301,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587425,85854.00
08/09/2014 08:30,2,1.721,ACTIVE,214.41,354.97,59.996,1407587404,"274151322000088","019011112586793",28.86,25.00,0,331.23,370.60,50.4,46.7,0.340,217340.7,217340.7,19284,0,0,0,L,1151911521,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587426,85855.00
08/09/2014 08:30,2,1.701,ACTIVE,214.41,350.77,59.996,1407587404,"274151322000095","019011112586793",29.42,24.30,0,333.03,368.20,50.6,47.0,0.336,230911.4,230911.4,19339,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587427,85856.00
08/09/2014 08:30,2,1.141,ACTIVE,215.09,426.21,59.996,1407587404,"274151322000068","019011112586793",39.24,28.30,0,335.14,445.15,45.4,41.9,0.301,161059.4,161059.4,19805,0,0,0,L,1151911521,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587428,85857.00
08/09/2014 08:30,2,1.729,ACTIVE,214.41,347.76,60.001,1407587404,"274151322000054","019011112586793",29.10,25.50,0,331.83,370.90,50.9,47.2,0.354,221710.8,221710.8,19417,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407587429,85858.00
08/09/2014 08:45,1,1.984,ACTIVE,215.1,395.33,60.07,1407588304,"040051121000097","019011112586793",26.15,25,0.303,305.16,447.94,51.6,45.4,0.227,48772,48782.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588306,85859.00
08/09/2014 08:45,1,2.075,ACTIVE,214.7,390.24,60.03,1407588304,"040051121000095","019011112586793",23.42,25,0.289,310.97,442.80,48.3,37.5,0.244,43574.300000012,43583.699999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588308,85860.00
08/09/2014 08:45,1,1.327,ACTIVE,215.2,360.34,60.07,1407588304,"033051125000132","019011112586793",34.95,24,0.287,316.30,432.94,46.1,36.2,0.323,43438.8,43448.1,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588309,85861.00
08/09/2014 08:45,1,1.294,ACTIVE,214.8,337.68,60.03,1407588304,"033051125000135","019011112586793",34.59,25,0.297,314.54,430.14,44.5,35.7,0.357,41117.599999964,41126.699999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588311,85862.00
08/09/2014 08:45,1,1.994,ACTIVE,214.3,381.16,60.03,1407588304,"040051121000116","019011112586793",26.14,23,0.340,306.47,445.84,51.8,57.3,0.133,48002.200000011,48012.500000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588312,85863.00
08/09/2014 08:45,1,2.063,ACTIVE,214.7,432.81,60.03,1407588304,"040051121000068","019011112586793",23.77,24,0.293,315.24,440.45,48.8,39.9,0.138,44207.4,44217.1,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588314,85864.00
08/09/2014 08:45,1,1.575,ACTIVE,214.2,349.38,60.03,1407588304,"033051125000118","019011112586793",34.35,24,0.281,302.31,449.44,53.8,44.1,0.380,55359.800000012,55371.800000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588315,85865.00
08/09/2014 08:45,1,1.577,ACTIVE,214.8,427.74,60.07,1407588304,"033051125000150","019011112586793",34.65,25,0.280,303.44,450.49,54.3,48.3,0.076,54358.6,54370.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588316,85866.00
08/09/2014 08:45,1,1.589,ACTIVE,214.9,330.74,60.03,1407588304,"040051121000185","019011112586793",26.81,25,0.273,318.78,442.69,42.3,43.7,0.331,50601,50609.1,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588317,85867.00
08/09/2014 08:45,1,1.873,ACTIVE,214.9,417.83,60.03,1407588304,"040051121000195","019011112586793",26.25,24,0.305,314.87,442.52,48.9,38.6,0.130,48241.000000001,48250.800000013,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588319,85868.00
08/09/2014 08:45,2,2.035,ACTIVE,215.09,349.56,60.028,1407588304,"274151322000083","019011112586793",28.78,26.80,0,333.33,370.00,59.4,55.4,0.420,223868.4,223868.4,19369,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588320,85869.00
08/09/2014 08:45,2,2.252,ACTIVE,216.22,348.06,60.028,1407588304,"274151322000076","019011112586793",29.54,28.00,0,334.84,374.21,67.4,63.1,0.464,233058.3,233058.3,19349,0,0,0,L,1151911521,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588321,85870.00
08/09/2014 08:45,2,1.377,ACTIVE,215.32,422.30,60.033,1407588304,"274151322000094","019011112586793",39.56,28.30,0,393.45,451.46,54.7,50.9,0.376,162946.3,162946.3,19749,0,0,0,L,1151911521,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588322,85871.00
08/09/2014 08:45,2,2.150,ACTIVE,215.32,349.26,60.028,1407588304,"274151322000052","019011112586793",28.75,28.00,0,333.33,371.51,62.6,58.5,0.433,224777.0,224777.0,19311,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588323,85872.00
08/09/2014 08:45,2,2.131,ACTIVE,215.77,347.16,60.043,1407588304,"274151322000085","019011112586793",29.00,26.30,0,333.93,371.51,62.6,58.5,0.424,223839.8,223839.8,19267,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588324,85873.00
08/09/2014 08:45,2,2.068,ACTIVE,215.32,346.56,60.033,1407588304,"274151322000087","019011112586793",28.39,27.00,0,334.24,370.00,59.5,55.5,0.402,213253.2,213253.2,19302,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588325,85874.00
08/09/2014 08:45,2,2.123,ACTIVE,215.09,354.37,60.028,1407588304,"274151322000088","019011112586793",28.67,27.30,0,333.93,371.21,61.7,57.6,0.415,217353.8,217353.8,19285,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588326,85875.00
08/09/2014 08:45,2,2.180,ACTIVE,215.32,352.87,60.033,1407588304,"274151322000095","019011112586793",29.36,26.50,0,333.33,371.81,64.8,60.6,0.433,230924.8,230924.8,19340,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588327,85876.00
08/09/2014 08:45,2,1.414,ACTIVE,216.22,416.89,60.043,1407588304,"274151322000068","019011112586793",39.00,30.50,0,391.04,451.76,55.2,51.4,0.362,161071.1,161071.1,19806,0,0,0,L,1151911521,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588328,85877.00
08/09/2014 08:45,2,2.125,ACTIVE,215.09,349.86,60.033,1407588304,"274151322000054","019011112586793",28.84,27.80,0,333.63,372.41,62.1,58.0,0.433,221724.0,221724.0,19418,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407588329,85878.00
08/09/2014 09:00,1,2.437,ACTIVE,215.2,408.35,60.03,1407589204,"040051121000097","019011112586793",25.96,27,0.331,298.09,449.45,62.9,52.7,0.133,48782.5,48795.600000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589207,85879.00
08/09/2014 09:00,1,2.507,ACTIVE,214.4,388.27,60.00,1407589204,"040051121000095","019011112586793",23.52,27,0.329,297.04,446.38,58.6,60.9,0.140,43583.699999988,43595.600000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589208,85880.00
08/09/2014 09:00,1,1.623,ACTIVE,215.0,378.83,60.03,1407589204,"033051125000132","019011112586793",34.46,26,0.340,302.89,448.74,55.6,59.7,0.160,43448.1,43459.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589210,85881.00
08/09/2014 09:00,1,1.591,ACTIVE,215.3,329.09,60.03,1407589204,"033051125000135","019011112586793",34.23,27,0.283,304.90,450.83,54.2,57.6,0.368,41126.699999988,41138,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589212,85882.00
08/09/2014 09:00,1,2.468,ACTIVE,214.3,395.80,60.03,1407589204,"040051121000116","019011112586793",25.64,25,0.319,296.31,448.22,62.9,60.1,0.154,48012.500000011,48025.500000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589213,85883.00
08/09/2014 09:00,1,2.665,ACTIVE,215.2,349.06,60.03,1407589204,"040051121000068","019011112586793",21.72,26,0.282,302.10,448.63,57.6,40.5,0.412,44217.1,44229.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589214,85884.00
08/09/2014 09:00,1,1.942,ACTIVE,215.1,405.16,60.03,1407589204,"033051125000118","019011112586793",28.16,27,0.260,301.13,448.98,54.4,46.4,0.098,55371.800000012,55384.300000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589216,85885.00
08/09/2014 09:00,1,1.946,ACTIVE,214.5,401.19,60.03,1407589204,"033051125000150","019011112586793",28.26,27,0.277,300.13,450.67,54.7,57.9,0.106,54370.5,54383.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589217,85886.00
08/09/2014 09:00,1,2.037,ACTIVE,214.8,369.51,60.03,1407589204,"040051121000185","019011112586793",26.57,27,0.313,305.28,448.24,53.8,45.3,0.326,50609.1,50619.9,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589218,85887.00
08/09/2014 09:00,1,2.465,ACTIVE,215.2,336.05,60.03,1407589204,"040051121000195","019011112586793",22.31,26,0.334,301.39,448.83,54.7,40.8,0.350,48250.800000013,48263.000000001,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589220,85888.00
08/09/2014 09:00,2,2.477,ACTIVE,215.32,349.26,59.975,1407589204,"274151322000083","019011112586793",28.45,29.30,0,334.24,375.41,71.3,66.9,0.517,223883.5,223883.5,19370,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589221,85889.00
08/09/2014 09:00,2,2.789,ACTIVE,216.22,349.26,59.996,1407589204,"274151322000076","019011112586793",28.78,32.00,0,334.54,392.55,81.3,76.5,0.314,233075.7,233075.7,19350,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589222,85890.00
08/09/2014 09:00,2,1.764,ACTIVE,215.77,417.49,59.975,1407589204,"274151322000094","019011112586793",37.57,30.80,0,391.04,449.95,67.0,62.8,0.460,162960.6,162960.6,19750,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589223,85891.00
08/09/2014 09:00,2,2.613,ACTIVE,215.54,360.08,60.006,1407589204,"274151322000052","019011112586793",28.39,30.80,0,328.82,382.03,75.1,70.5,0.517,224793.0,224793.0,19312,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589224,85892.00
08/09/2014 09:00,2,2.607,ACTIVE,215.32,365.49,60.001,1407589204,"274151322000085","019011112586793",28.37,28.80,0,335.14,377.82,74.9,70.4,0.513,223855.9,223855.9,19268,0,0,0,L,1151911521,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589225,85893.00
08/09/2014 09:00,2,2.568,ACTIVE,215.54,360.38,60.001,1407589204,"274151322000087","019011112586793",27.61,30.00,0,334.84,376.31,71.8,67.3,0.491,213268.4,213268.4,19303,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589226,85894.00
08/09/2014 09:00,2,2.586,ACTIVE,215.32,364.89,60.001,1407589204,"274151322000088","019011112586793",28.19,29.80,0,334.24,384.43,73.8,69.3,0.499,217369.6,217369.6,19286,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589227,85895.00
08/09/2014 09:00,2,2.697,ACTIVE,215.77,362.19,60.006,1407589204,"274151322000095","019011112586793",28.73,29.50,0,334.54,379.02,78.5,73.8,0.526,230941.6,230941.6,19341,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589228,85896.00
08/09/2014 09:00,2,1.736,ACTIVE,216.22,426.21,60.006,1407589204,"274151322000068","019011112586793",38.49,32.80,0,388.04,453.86,68.1,63.8,0.460,161085.3,161085.3,19807,0,0,0,L,1151911521,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589229,85897.00
08/09/2014 09:00,2,2.607,ACTIVE,215.54,365.80,60.006,1407589204,"274151322000054","019011112586793",28.25,30.50,0,333.03,378.72,74.6,70.1,0.517,221739.9,221739.9,19419,0,0,0,L,1151911521,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407589230,85898.00
08/09/2014 09:15,1,2.900,ACTIVE,214.5,338.73,60.00,1407590104,"040051121000097","019011112586793",25.85,29,0.332,290.98,450.35,74.6,71.0,0.356,48795.600000024,48809.600000024,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590107,85899.00
08/09/2014 09:15,1,2.978,ACTIVE,214.1,322.03,60.00,1407590104,"040051121000095","019011112586793",23.47,29,0.303,289.11,448.08,69.5,64.8,0.329,43595.600000024,43608.800000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590108,85900.00
08/09/2014 09:15,1,2.046,ACTIVE,214.6,324.73,60.00,1407590104,"033051125000132","019011112586793",27.15,29,0.332,291.55,448.42,55.2,63.6,0.347,43459.5,43472,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590110,85901.00
08/09/2014 09:15,1,2.009,ACTIVE,214.5,343.75,59.96,1407590104,"033051125000135","019011112586793",27.77,30,0.349,291.23,451.24,55.5,64.2,0.267,41138,41150.599999964,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590111,85902.00
08/09/2014 09:15,1,2.914,ALERT,213.5,342.30,60.00,1407590104,"040051121000116","019011112586793",25.75,27,0.328,289.31,450.22,74.6,69.9,0.355,48025.500000011,48039.600000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407590113,85903.00
08/09/2014 09:15,1,3.031,ACTIVE,214.3,330.74,60.00,1407590104,"040051121000068","019011112586793",23.36,28,0.310,292.28,451.59,70.4,66.2,0.339,44229.4,44243.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590115,85904.00
08/09/2014 09:15,1,2.312,ACTIVE,214.1,439.97,60.00,1407590104,"033051125000118","019011112586793",27.01,29,0.300,290.49,448.97,62.1,55.8,0.119,55384.300000012,55397.5,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590116,85905.00
08/09/2014 09:15,1,2.310,ACTIVE,214.2,344.74,60.00,1407590104,"033051125000150","019011112586793",26.86,29,0.300,291.53,450.25,61.7,47.5,0.423,54383.1,54396.3,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590117,85906.00
08/09/2014 09:15,1,2.619,ACTIVE,214.4,401.71,59.96,1407590104,"040051121000185","019011112586793",23.06,30,0.284,289.10,448.92,60.1,46.3,0.231,50619.9,50632.4,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590119,85907.00
08/09/2014 09:15,1,3.022,ACTIVE,213.7,334.18,59.96,1407590104,"040051121000195","019011112586793",18.47,29,0.340,288.82,448.99,55.5,56.0,0.355,48263.000000001,48275.500000001,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590120,85908.00
08/09/2014 09:15,2,2.953,ACTIVE,215.77,341.75,59.964,1407590104,"274151322000083","019011112586793",28.39,34.00,0,321.01,379.32,84.9,80.1,0.340,223901.8,223901.8,19371,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590121,85909.00
08/09/2014 09:15,2,3.285,ACTIVE,216.45,342.65,59.964,1407590104,"274151322000076","019011112586793",28.90,36.30,0,322.21,364.89,96.2,91.0,0.371,233096.6,233096.6,19351,0,0,0,L,1151911521,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590122,85910.00
08/09/2014 09:15,2,2.053,ACTIVE,216.00,412.98,59.969,1407590104,"274151322000094","019011112586793",38.86,33.50,0,387.14,454.76,80.2,75.4,0.296,162977.7,162977.7,19751,0,0,0,L,1151911521,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590123,85911.00
08/09/2014 09:15,2,3.096,ACTIVE,215.77,352.57,59.964,1407590104,"274151322000052","019011112586793",28.33,35.80,0,323.11,378.72,88.8,83.8,0.340,224812.2,224812.2,19313,0,0,0,L,1151911521,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590124,85912.00
08/09/2014 09:15,2,3.062,ACTIVE,216.22,345.96,59.964,1407590104,"274151322000085","019011112586793",28.75,33.50,0,322.81,379.62,89.2,84.1,0.331,223875.1,223875.1,19269,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590125,85913.00
08/09/2014 09:15,2,3.029,ACTIVE,215.77,340.85,59.975,1407590104,"274151322000087","019011112586793",27.65,34.80,0,321.91,380.22,84.8,79.9,0.314,213286.7,213286.7,19304,0,0,0,L,1151911521,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590126,85914.00
08/09/2014 09:15,2,3.066,ACTIVE,215.32,341.45,59.969,1407590104,"274151322000088","019011112586793",28.25,34.00,0,321.01,380.82,87.7,82.7,0.323,217388.5,217388.5,19287,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590127,85915.00
08/09/2014 09:15,2,3.191,ACTIVE,216.00,348.36,59.969,1407590104,"274151322000095","019011112586793",28.92,34.80,0,321.91,379.92,93.4,88.3,0.349,230961.7,230961.7,19342,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590128,85916.00
08/09/2014 09:15,2,2.066,ACTIVE,216.67,407.87,59.964,1407590104,"274151322000068","019011112586793",38.03,36.00,0,387.74,455.97,80.1,75.4,0.305,161102.5,161102.5,19808,0,0,0,L,1151911521,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590129,85917.00
08/09/2014 09:15,2,3.066,ACTIVE,215.77,341.45,59.969,1407590104,"274151322000054","019011112586793",28.53,35.00,0,321.31,387.74,88.6,83.6,0.331,221759.0,221759.0,19420,0,0,0,L,1151911521,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407590130,85918.00
08/09/2014 09:30,1,3.391,ACTIVE,214.2,338.49,60.00,1407591004,"040051121000097","019011112586793",25.54,31,0.383,315.88,353.58,86.2,81.7,0.403,48809.600000024,48828.400000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591007,85919.00
08/09/2014 09:30,1,3.462,ACTIVE,214.2,325.22,60.00,1407591004,"040051121000095","019011112586793",23.22,30,0.351,298.56,446.60,80.0,75.1,0.371,43608.800000012,43626,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591008,85920.00
08/09/2014 09:30,1,2.364,ACTIVE,214.5,442.00,60.00,1407591004,"033051125000132","019011112586793",27.03,31,0.347,298.24,448.47,63.6,44.2,0.103,43472,43485.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591009,85921.00
08/09/2014 09:30,1,2.326,ACTIVE,214.2,435.06,60.00,1407591004,"033051125000135","019011112586793",27.00,31,0.306,296.53,451.02,62.4,52.5,0.147,41150.599999964,41164.199999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591011,85922.00
08/09/2014 09:30,1,3.383,ACTIVE,213.8,344.93,60.00,1407591004,"040051121000116","019011112586793",25.59,29,0.381,315.11,354.34,86.1,81.4,0.400,48039.600000011,48058.200000011,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591013,85923.00
08/09/2014 09:30,1,3.493,ACTIVE,214.2,335.57,60.00,1407591004,"040051121000068","019011112586793",23.32,30,0.360,303.13,451.88,81.1,77.0,0.381,44243.6,44261.3,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591014,85924.00
08/09/2014 09:30,1,2.517,ACTIVE,214.1,322.65,60.00,1407591004,"033051125000118","019011112586793",39.11,30,0.439,296.59,450.17,97.9,93.5,0.454,55397.5,55416.900000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591016,85925.00
08/09/2014 09:30,1,2.516,ACTIVE,214.6,324.46,60.00,1407591004,"033051125000150","019011112586793",38.83,30,0.436,297.52,452.44,97.2,93.5,0.452,54396.3,54415.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591017,85926.00
08/09/2014 09:30,1,3.066,ACTIVE,214.7,323.37,60.00,1407591004,"040051121000185","019011112586793",25.92,32,0.350,298.57,451.16,79.1,74.9,0.369,50632.4,50646.7,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591019,85927.00
08/09/2014 09:30,1,3.378,ACTIVE,214.2,343.64,60.00,1407591004,"040051121000195","019011112586793",25.34,31,0.378,298.68,449.01,85.1,80.8,0.401,48275.500000001,48293.500000001,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591020,85928.00
08/09/2014 09:30,2,3.436,ACTIVE,215.54,354.07,59.985,1407591004,"274151322000083","019011112586793",28.21,37.50,0,314.10,397.05,98.1,92.8,0.389,223922.2,223922.2,19372,0,0,0,L,1151911521,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591021,85929.00
08/09/2014 09:30,2,3.768,ACTIVE,216.00,354.37,59.980,1407591004,"274151322000076","019011112586793",28.94,39.30,0,333.63,367.00,110.4,104.6,0.429,233120.9,233120.9,19352,0,0,0,L,1151911521,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591022,85930.00
08/09/2014 09:30,2,2.357,ACTIVE,215.77,413.59,60.001,1407591004,"274151322000094","019011112586793",38.82,37.80,0,392.85,458.07,92.4,87.3,0.354,162998.1,162998.1,19752,0,0,0,L,1151911521,1,122.46,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591023,85931.00
08/09/2014 09:30,2,3.572,ACTIVE,215.32,347.76,59.985,1407591004,"274151322000052","019011112586793",28.25,39.50,0,332.73,363.39,102.3,96.8,0.389,224834.7,224834.7,19314,0,0,0,L,1151911521,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591024,85932.00
