ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2014 09:30,2,3.562,ACTIVE,215.77,350.17,59.975,1407591004,"274151322000085","019011112586793",28.43,35.80,0,323.41,385.63,102.6,97.1,0.389,223897.7,223897.7,19270,0,0,0,L,1151911521,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591025,85933.00
08/09/2014 09:30,2,3.473,ACTIVE,215.77,343.25,59.990,1407591004,"274151322000087","019011112586793",27.53,39.50,0,333.03,363.39,96.8,91.5,0.367,213308.1,213308.1,19305,0,0,0,L,1151911521,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591026,85934.00
08/09/2014 09:30,2,3.537,ACTIVE,215.32,351.67,59.985,1407591004,"274151322000088","019011112586793",28.17,37.50,0,332.73,363.39,100.9,95.4,0.380,217410.7,217410.7,19288,0,0,0,L,1151911521,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591027,85935.00
08/09/2014 09:30,2,3.705,ACTIVE,215.32,347.76,59.975,1407591004,"274151322000095","019011112586793",28.69,37.80,0,309.59,411.48,107.5,101.8,0.402,230985.2,230985.2,19343,0,0,0,L,1151911521,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591028,85936.00
08/09/2014 09:30,2,2.332,ACTIVE,216.45,418.70,59.985,1407591004,"274151322000068","019011112586793",39.16,40.00,0,394.65,439.13,92.5,87.4,0.345,161122.8,161122.8,19809,0,0,0,L,1151911521,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591028,85937.00
08/09/2014 09:30,2,3.561,ACTIVE,215.32,355.58,59.980,1407591004,"274151322000054","019011112586793",28.23,38.20,0,316.20,391.94,101.8,96.3,0.384,221781.4,221781.4,19421,0,0,0,L,1151911521,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591029,85938.00
08/09/2014 09:45,1,3.812,ACTIVE,216.4,329.59,60.00,1407591904,"040051121000097","019011112586793",25.40,33,0.427,316.95,359.71,96.3,92.2,0.438,48828.400000036,48850.100000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591907,85939.00
08/09/2014 09:45,1,3.881,ACTIVE,215.9,350.12,60.00,1407591904,"040051121000095","019011112586793",23.07,32,0.391,316.03,356.01,89.1,84.2,0.407,43626,43645.699999988,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591908,85940.00
08/09/2014 09:45,1,2.503,ACTIVE,216.0,326.25,60.00,1407591904,"033051125000132","019011112586793",33.91,32,0.371,295.94,449.80,84.4,79.9,0.395,43485.5,43503.8,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591909,85941.00
08/09/2014 09:45,1,2.470,ACTIVE,215.9,327.05,60.00,1407591904,"033051125000135","019011112586793",33.59,32,0.366,295.77,452.31,82.5,78.8,0.386,41164.199999988,41181.799999952,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591911,85942.00
08/09/2014 09:45,1,3.827,ACTIVE,215.1,332.03,60.00,1407591904,"040051121000116","019011112586793",25.27,31,0.424,315.53,359.32,96.2,91.0,0.443,48058.200000011,48079.600000011,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591912,85943.00
08/09/2014 09:45,1,3.959,ALERT,215.2,340.36,60.00,1407591904,"040051121000068","019011112586793",22.93,32,0.399,314.72,357.17,90.3,85.8,0.418,44261.3,44281.4,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407591914,85944.00
08/09/2014 09:45,1,2.873,ACTIVE,215.5,323.51,60.00,1407591904,"033051125000118","019011112586793",38.40,32,0.490,315.00,364.17,109.8,105.2,0.501,55416.900000036,55441.600000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591915,85945.00
08/09/2014 09:45,1,2.841,ACTIVE,215.8,323.88,60.03,1407591904,"033051125000150","019011112586793",38.52,32,0.488,315.12,364.05,108.9,104.8,0.497,54415.8,54440.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591917,85946.00
08/09/2014 09:45,1,3.539,ACTIVE,216.1,342.72,60.00,1407591904,"040051121000185","019011112586793",25.61,33,0.399,318.24,357.71,90.2,85.9,0.418,50646.7,50666.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591918,85947.00
08/09/2014 09:45,1,3.857,ACTIVE,215.3,335.59,60.00,1407591904,"040051121000195","019011112586793",25.03,33,0.424,316.45,358.51,96.1,90.9,0.444,48293.500000001,48315.000000001,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591919,85948.00
08/09/2014 09:45,2,3.885,ACTIVE,216.67,354.07,60.012,1407591904,"274151322000083","019011112586793",28.05,40.00,0,332.73,369.10,110.3,104.5,0.442,223946.8,223946.8,19373,0,0,0,L,1151911521,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591920,85949.00
08/09/2014 09:45,2,4.281,ACTIVE,217.58,354.07,59.990,1407591904,"274151322000076","019011112586793",28.31,42.30,0,332.73,371.81,122.6,116.4,0.468,233148.5,233148.5,19353,0,0,0,L,1151911521,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591921,85950.00
08/09/2014 09:45,2,2.639,ACTIVE,217.13,419.30,60.006,1407591904,"274151322000094","019011112586793",38.74,40.60,0,392.55,440.34,103.8,98.2,0.407,163021.2,163021.2,19753,0,0,0,L,1151911521,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591922,85951.00
08/09/2014 09:45,2,4.031,ACTIVE,217.13,350.77,59.996,1407591904,"274151322000052","019011112586793",27.89,42.30,0,332.73,370.90,113.8,108.0,0.433,224860.3,224860.3,19315,0,0,0,L,1151911521,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591923,85952.00
08/09/2014 09:45,2,4.066,ACTIVE,216.90,358.28,59.990,1407591904,"274151322000085","019011112586793",27.85,39.00,0,333.63,370.00,114.6,108.7,0.438,223923.4,223923.4,19271,0,0,0,L,1151911521,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591924,85953.00
08/09/2014 09:45,2,3.992,ACTIVE,217.13,356.18,59.990,1407591904,"274151322000087","019011112586793",26.66,43.80,0,333.33,368.80,107.8,102.1,0.411,213332.3,213332.3,19306,0,0,0,L,1151911521,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591925,85954.00
08/09/2014 09:45,2,3.988,ACTIVE,216.67,350.77,59.996,1407591904,"274151322000088","019011112586793",27.91,39.50,0,332.73,370.00,112.8,106.9,0.429,217436.0,217436.0,19289,0,0,0,L,1151911521,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591926,85955.00
08/09/2014 09:45,2,4.150,ACTIVE,216.67,345.66,59.996,1407591904,"274151322000095","019011112586793",28.59,40.00,0,332.13,372.11,120.1,114.0,0.446,231012.1,231012.1,19344,0,0,0,L,1151911521,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591927,85956.00
08/09/2014 09:45,2,2.641,ACTIVE,217.58,414.19,59.990,1407591904,"274151322000068","019011112586793",38.78,43.60,0,394.95,439.13,103.7,98.2,0.402,161145.9,161145.9,19810,0,0,0,L,1151911521,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591928,85957.00
08/09/2014 09:45,2,4.045,ACTIVE,216.90,358.58,59.990,1407591904,"274151322000054","019011112586793",27.79,41.00,0,332.73,370.60,113.9,108.0,0.442,221806.9,221806.9,19422,0,0,0,L,1151911521,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407591929,85958.00
08/09/2014 10:00,1,4.259,ALERT,216.2,325.89,60.03,1407592804,"040051121000097","019011112586793",25.10,35,0.473,317.45,362.35,106.4,101.9,0.485,48850.100000024,48874.100000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407592807,85959.00
08/09/2014 10:00,1,4.282,ACTIVE,216.3,344.05,60.03,1407592804,"040051121000095","019011112586793",22.83,34,0.427,316.61,359.37,97.3,92.0,0.441,43645.699999988,43667.600000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592808,85960.00
08/09/2014 10:00,1,2.799,ACTIVE,216.4,324.23,60.03,1407592804,"033051125000132","019011112586793",33.26,34,0.407,318.27,358.85,92.6,87.7,0.427,43503.8,43524.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592809,85961.00
08/09/2014 10:00,1,2.725,ACTIVE,216.7,353.49,60.03,1407592804,"033051125000135","019011112586793",33.42,34,0.402,317.02,359.42,90.6,86.9,0.421,41181.799999952,41202.299999952,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592811,85962.00
08/09/2014 10:00,1,4.242,ACTIVE,215.9,353.06,60.03,1407592804,"040051121000116","019011112586793",25.12,33,0.468,317.25,361.55,106.0,100.5,0.484,48079.600000011,48103.300000011,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592813,85963.00
08/09/2014 10:00,1,4.410,ACTIVE,215.9,351.37,60.03,1407592804,"040051121000068","019011112586793",22.45,33,0.436,316.94,360.20,98.5,93.7,0.453,44281.4,44303.7,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592815,85964.00
08/09/2014 10:00,1,3.152,ACTIVE,215.7,328.61,60.03,1407592804,"033051125000118","019011112586793",38.56,34,0.539,315.21,366.97,120.9,115.6,0.547,55441.600000024,55469.100000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592816,85965.00
08/09/2014 10:00,1,3.157,ACTIVE,216.5,323.58,60.03,1407592804,"033051125000150","019011112586793",38.27,34,0.537,315.07,367.30,120.2,115.7,0.544,54440.5,54467.9,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592817,85966.00
08/09/2014 10:00,1,4.048,ACTIVE,216.8,334.80,60.03,1407592804,"040051121000185","019011112586793",25.21,35,0.449,318.32,361.41,101.5,97.1,0.467,50666.5,50689.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592819,85967.00
08/09/2014 10:00,1,4.328,ACTIVE,216.2,354.65,60.03,1407592804,"040051121000195","019011112586793",24.75,35,0.472,317.63,362.70,106.5,101.5,0.486,48315.000000001,48338.699999989,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592820,85968.00
08/09/2014 10:00,2,4.371,ACTIVE,216.67,358.88,60.006,1407592804,"274151322000083","019011112586793",27.49,43.80,0,333.33,372.11,121.7,115.5,0.482,223974.3,223974.3,19374,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592821,85969.00
08/09/2014 10:00,2,4.740,ACTIVE,217.80,354.07,60.012,1407592804,"274151322000076","019011112586793",28.03,45.00,0,333.63,374.21,134.4,127.8,0.517,233179.0,233179.0,19354,0,0,0,L,1151911521,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592822,85970.00
08/09/2014 10:00,2,2.996,ACTIVE,217.13,416.89,60.012,1407592804,"274151322000094","019011112586793",37.83,43.40,0,384.43,444.85,115.2,109.2,0.446,163047.0,163047.0,19754,0,0,0,L,1151911521,1,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592823,85971.00
08/09/2014 10:00,2,4.469,ACTIVE,216.90,357.68,60.017,1407592804,"274151322000052","019011112586793",27.71,45.30,0,333.63,373.01,125.4,119.1,0.477,224888.6,224888.6,19316,0,0,0,L,1151911521,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592824,85972.00
08/09/2014 10:00,2,4.518,ACTIVE,217.35,346.56,60.001,1407592804,"274151322000085","019011112586793",27.43,41.80,0,333.03,372.71,125.5,119.2,0.473,223951.8,223951.8,19272,0,0,0,L,1151911521,1,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592825,85973.00
08/09/2014 10:00,2,4.406,ACTIVE,216.90,348.36,60.012,1407592804,"274151322000087","019011112586793",26.38,48.30,0,333.03,371.81,117.7,111.6,0.429,213359.0,213359.0,19307,0,0,0,L,1151911521,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592826,85974.00
08/09/2014 10:00,2,4.463,ACTIVE,216.90,357.98,60.022,1407592804,"274151322000088","019011112586793",27.37,43.40,0,332.73,373.01,123.6,117.4,0.460,217463.9,217463.9,19290,0,0,0,L,1151911521,1,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592827,85975.00
08/09/2014 10:00,2,4.676,ACTIVE,217.13,361.89,60.006,1407592804,"274151322000095","019011112586793",27.83,43.20,0,333.63,374.51,131.8,125.2,0.508,231042.0,231042.0,19345,0,0,0,L,1151911521,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592828,85976.00
08/09/2014 10:00,2,2.961,ACTIVE,218.26,417.49,60.017,1407592804,"274151322000068","019011112586793",38.17,45.50,0,385.63,440.04,114.3,108.4,0.433,161171.6,161171.6,19811,0,0,0,L,1151911521,1,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592829,85977.00
08/09/2014 10:00,2,4.480,ACTIVE,216.90,353.77,60.022,1407592804,"274151322000054","019011112586793",27.47,44.30,0,333.03,374.21,124.6,118.3,0.477,221835.1,221835.1,19423,0,0,0,L,1151911521,1,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407592830,85978.00
08/09/2014 10:15,1,4.670,ACTIVE,216.7,361.08,60.00,1407593704,"040051121000097","019011112586793",24.60,37,0.507,317.07,365.14,114.3,109.4,0.517,48874.100000024,48900.400000036,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593706,85979.00
08/09/2014 10:15,1,4.738,ACTIVE,216.4,324.54,60.00,1407593704,"040051121000095","019011112586793",22.23,36,0.462,317.88,361.24,104.8,99.6,0.477,43667.600000024,43691.600000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593707,85980.00
08/09/2014 10:15,1,3.046,ACTIVE,216.3,343.69,60.03,1407593704,"033051125000132","019011112586793",33.04,36,0.441,319.00,361.40,100.1,95.1,0.457,43524.6,43547.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593708,85981.00
08/09/2014 10:15,1,3.017,ACTIVE,216.9,356.43,60.00,1407593704,"033051125000135","019011112586793",32.54,37,0.434,318.02,360.84,97.7,93.8,0.448,41202.299999952,41224.799999952,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593710,85982.00
08/09/2014 10:15,1,4.661,ACTIVE,215.8,329.91,60.00,1407593704,"040051121000116","019011112586793",24.63,35,0.505,315.75,365.99,114.2,108.3,0.518,48103.300000011,48129.300000011,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593711,85983.00
08/09/2014 10:15,1,4.816,ACTIVE,216.6,346.05,60.03,1407593704,"040051121000068","019011112586793",22.24,36,0.472,316.86,363.72,106.6,101.6,0.489,44303.7,44328.2,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593713,85984.00
08/09/2014 10:15,1,3.469,ACTIVE,216.3,335.92,60.03,1407593704,"033051125000118","019011112586793",37.98,37,0.584,314.54,369.72,131.1,125.7,0.584,55469.100000024,55499.199999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593714,85985.00
08/09/2014 10:15,1,3.451,ACTIVE,217.0,340.11,60.03,1407593704,"033051125000150","019011112586793",37.83,37,0.583,314.01,371.46,129.9,125.8,0.586,54467.9,54497.9,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593716,85986.00
08/09/2014 10:15,1,4.501,ACTIVE,216.8,324.78,60.03,1407593704,"040051121000185","019011112586793",24.78,38,0.493,318.20,365.53,110.9,106.3,0.504,50689.5,50714.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593717,85987.00
08/09/2014 10:15,1,4.766,ACTIVE,216.7,362.65,60.00,1407593704,"040051121000195","019011112586793",24.35,38,0.511,317.11,366.32,115.5,110.2,0.521,48338.699999989,48365.100000025,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593718,85988.00
08/09/2014 10:15,2,4.791,ACTIVE,216.67,354.07,60.006,1407593704,"274151322000083","019011112586793",27.12,46.80,0,334.24,375.11,131.4,124.9,0.535,224004.4,224004.4,19375,0,0,0,L,1151911521,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593719,85989.00
08/09/2014 10:15,2,5.164,ACTIVE,217.80,350.77,60.006,1407593704,"274151322000076","019011112586793",27.75,48.50,0,333.03,376.92,145.2,138.2,0.561,233212.3,233212.3,19355,0,0,0,L,1151911521,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593720,85990.00
08/09/2014 10:15,2,3.273,ACTIVE,217.35,404.87,60.001,1407593704,"274151322000094","019011112586793",37.63,46.20,0,384.13,440.64,123.9,117.7,0.473,163075.3,163075.3,19755,0,0,0,L,1151911521,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593721,85991.00
08/09/2014 10:15,2,4.914,ACTIVE,217.35,350.17,60.012,1407593704,"274151322000052","019011112586793",27.17,48.80,0,333.63,375.71,135.2,128.5,0.499,224919.7,224919.7,19317,0,0,0,L,1151911521,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593722,85992.00
08/09/2014 10:15,2,4.910,ACTIVE,217.35,361.29,60.012,1407593704,"274151322000085","019011112586793",27.49,45.00,0,332.73,375.71,136.8,130.1,0.513,223983.0,223983.0,19273,0,0,0,L,1151911521,1,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593723,85993.00
08/09/2014 10:15,2,4.852,ACTIVE,217.35,354.07,60.006,1407593704,"274151322000087","019011112586793",25.74,52.50,0,333.63,373.91,126.5,120.1,0.491,213387.9,213387.9,19308,0,0,0,L,1151911521,1,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593724,85994.00
08/09/2014 10:15,2,4.891,ACTIVE,216.90,348.66,60.006,1407593704,"274151322000088","019011112586793",27.00,46.00,0,333.63,375.41,133.6,127.0,0.499,217494.6,217494.6,19291,0,0,0,L,1151911521,1,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593725,85995.00
08/09/2014 10:15,2,5.102,ACTIVE,217.13,345.36,60.012,1407593704,"274151322000095","019011112586793",27.61,46.40,0,333.33,377.82,142.6,135.7,0.530,231074.6,231074.6,19346,0,0,0,L,1151911521,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593726,85996.00
08/09/2014 10:15,2,3.201,ACTIVE,218.03,409.98,60.006,1407593704,"274151322000068","019011112586793",38.03,48.50,0,381.12,440.04,122.7,116.5,0.464,161199.9,161199.9,19812,0,0,0,L,1151911521,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593727,85997.00
08/09/2014 10:15,2,4.922,ACTIVE,217.13,347.16,60.001,1407593704,"274151322000054","019011112586793",27.10,47.30,0,333.33,376.01,135.1,128.5,0.513,221866.0,221866.0,19424,0,0,0,L,1151911521,1,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407593728,85998.00
08/09/2014 10:30,1,5.087,ACTIVE,216.6,357.32,60.03,1407594605,"040051121000097","019011112586793",24.39,39,0.549,271.84,446.90,123.4,118.2,0.555,48900.400000036,48928.699999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594607,85999.00
08/09/2014 10:30,1,5.118,ACTIVE,216.7,347.48,60.03,1407594605,"040051121000095","019011112586793",22.07,38,0.498,318.16,364.78,112.4,107.6,0.507,43691.600000024,43717.199999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594609,86000.00
08/09/2014 10:30,1,3.312,ACTIVE,216.6,346.55,60.03,1407594605,"033051125000132","019011112586793",32.59,38,0.474,274.58,423.51,107.4,102.4,0.486,43547.5,43572,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594610,86001.00
08/09/2014 10:30,1,3.251,ACTIVE,216.7,348.90,60.00,1407594605,"033051125000135","019011112586793",32.49,38,0.469,318.69,363.29,105.1,101.0,0.479,41224.799999952,41249.099999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594612,86002.00
08/09/2014 10:30,1,5.076,ACTIVE,216.3,346.77,60.00,1407594605,"040051121000116","019011112586793",24.38,37,0.546,271.82,438.53,123.1,117.4,0.556,48129.300000011,48157.400000011,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594613,86003.00
08/09/2014 10:30,1,5.221,ACTIVE,216.8,338.56,60.00,1407594605,"040051121000068","019011112586793",21.93,38,0.503,277.84,436.61,113.9,108.8,0.517,44328.2,44354.3,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594615,86004.00
08/09/2014 10:30,1,3.750,ACTIVE,217.1,338.24,60.03,1407594605,"033051125000118","019011112586793",37.86,38,0.629,269.66,421.63,141.3,136.0,0.630,55499.199999988,55531.699999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594616,86005.00
08/09/2014 10:30,1,3.753,ACTIVE,216.7,365.70,60.03,1407594605,"033051125000150","019011112586793",37.56,38,0.625,314.72,372.66,140.2,134.8,0.630,54497.9,54530.4,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594617,86006.00
08/09/2014 10:30,1,5.003,ACTIVE,217.1,325.26,60.00,1407594605,"040051121000185","019011112586793",24.30,40,0.538,318.02,367.69,121.0,116.3,0.547,50714.7,50742.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594618,86007.00
08/09/2014 10:30,1,5.190,ACTIVE,216.2,356.09,60.03,1407594605,"040051121000195","019011112586793",24.16,39,0.552,275.71,437.54,124.8,118.7,0.562,48365.100000025,48393.600000025,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594620,86008.00
08/09/2014 10:30,2,5.189,ALERT,216.90,348.36,60.022,1407594605,"274151322000083","019011112586793",26.98,50.20,0,296.36,377.22,141.7,134.9,0.570,224036.7,224036.7,19376,0,0,0,L,1151911521,1,123.59,124.72,0002,40,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594622,86009.00
08/09/2014 10:30,2,5.576,ACTIVE,217.80,367.30,60.012,1407594605,"274151322000076","019011112586793",27.59,51.30,0,332.73,380.52,155.8,148.5,0.601,233248.1,233248.1,19356,0,0,0,L,1151911521,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594623,86010.00
08/09/2014 10:30,2,3.557,ALERT,217.58,408.18,60.012,1407594605,"274151322000094","019011112586793",37.01,49.00,0,296.36,483.92,132.7,126.1,0.508,163105.7,163105.7,19756,0,0,0,L,1151911521,1,123.59,125.17,0002,43,0,0,0,0,0,0,1,1189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594624,86011.00
08/09/2014 10:30,2,5.328,ACTIVE,217.35,363.69,60.006,1407594605,"274151322000052","019011112586793",26.90,51.30,0,333.03,377.82,145.2,138.3,0.552,224953.0,224953.0,19318,0,0,0,L,1151911521,1,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594625,86012.00
08/09/2014 10:30,2,5.342,ALERT,217.35,349.56,60.012,1407594605,"274151322000085","019011112586793",27.02,47.50,0,296.36,387.74,146.0,139.0,0.548,224016.4,224016.4,19274,0,0,0,L,1151911521,1,124.49,124.49,0002,43,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594627,86013.00
08/09/2014 10:30,2,5.271,ALERT,217.58,349.26,60.012,1407594605,"274151322000087","019011112586793",25.27,56.80,0,289.15,375.71,134.8,128.2,0.521,213418.9,213418.9,19309,0,0,0,L,1151911521,1,124.27,124.72,0002,51,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594629,86014.00
08/09/2014 10:30,2,5.279,ACTIVE,216.90,350.47,60.012,1407594605,"274151322000088","019011112586793",26.90,49.30,0,333.03,377.82,143.8,136.8,0.539,217527.5,217527.5,19292,0,0,0,L,1151911521,1,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594630,86015.00
08/09/2014 10:30,2,5.518,ALERT,216.90,362.19,59.990,1407594605,"274151322000095","019011112586793",27.45,50.20,0,293.36,385.93,153.1,145.8,0.575,231109.7,231109.7,19347,0,0,0,L,1151911521,1,124.04,124.49,0002,41,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594632,86016.00
08/09/2014 10:30,2,3.592,ACTIVE,218.26,411.48,60.033,1407594605,"274151322000068","019011112586793",36.70,50.60,0,378.12,437.93,133.1,126.5,0.508,161230.3,161230.3,19813,0,0,0,L,1151911521,1,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594633,86017.00
08/09/2014 10:30,2,5.312,ACTIVE,217.35,361.89,60.012,1407594605,"274151322000054","019011112586793",26.90,50.20,0,333.03,378.42,144.8,137.8,0.552,221899.2,221899.2,19425,0,0,0,L,1151911521,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407594634,86018.00
08/09/2014 10:45,1,5.446,ALERT,216.4,349.05,60.00,1407595504,"040051121000097","019011112586793",24.26,40,0.587,316.45,370.80,131.5,126.3,0.590,48928.699999988,48959.100000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407595506,86019.00
08/09/2014 10:45,1,5.496,ACTIVE,215.6,323.79,60.00,1407595504,"040051121000095","019011112586793",21.74,39,0.529,314.86,365.17,118.9,113.6,0.533,43717.199999988,43744.600000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595508,86020.00
08/09/2014 10:45,1,3.532,ACTIVE,216.1,337.56,60.03,1407595504,"033051125000132","019011112586793",32.37,40,0.503,316.41,364.45,113.8,108.5,0.517,43572,43598.1,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595509,86021.00
08/09/2014 10:45,1,3.463,ACTIVE,216.4,355.38,60.00,1407595504,"033051125000135","019011112586793",32.38,40,0.499,317.34,365.66,111.5,107.6,0.509,41249.099999964,41275,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595510,86022.00
08/09/2014 10:45,1,5.447,ACTIVE,215.3,351.18,60.00,1407595504,"040051121000116","019011112586793",24.17,38,0.583,315.51,369.87,131.0,124.9,0.589,48157.400000011,48187.400000011,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595512,86023.00
08/09/2014 10:45,1,5.606,ACTIVE,216.0,351.01,60.00,1407595504,"040051121000068","019011112586793",21.56,39,0.533,316.17,366.73,120.3,114.6,0.540,44354.3,44382,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595514,86024.00
08/09/2014 10:45,1,4.032,ACTIVE,215.5,367.73,60.03,1407595504,"033051125000118","019011112586793",37.46,40,0.670,313.21,374.57,150.3,143.7,0.670,55531.699999988,55566.199999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595515,86025.00
08/09/2014 10:45,1,4.003,ACTIVE,216.3,333.71,60.00,1407595504,"033051125000150","019011112586793",37.48,40,0.670,313.78,374.73,149.3,144.2,0.665,54530.4,54564.9,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595516,86026.00
08/09/2014 10:45,1,5.428,ACTIVE,216.5,341.37,60.03,1407595504,"040051121000185","019011112586793",24.01,42,0.578,317.94,370.19,129.6,124.9,0.583,50742.5,50772.4,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595518,86027.00
08/09/2014 10:45,1,5.583,ACTIVE,216.0,358.21,60.03,1407595504,"040051121000195","019011112586793",23.90,41,0.588,316.67,369.96,132.8,126.4,0.594,48393.600000025,48424.199999989,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595519,86028.00
08/09/2014 10:45,2,5.617,ACTIVE,216.67,360.08,60.001,1407595504,"274151322000083","019011112586793",26.54,53.50,0,332.43,379.02,150.8,143.7,0.601,224071.4,224071.4,19378,0,0,0,L,1151911521,1,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595520,86029.00
08/09/2014 10:45,2,6.014,ACTIVE,217.80,359.78,60.001,1407595504,"274151322000076","019011112586793",27.12,54.50,0,332.73,380.82,164.8,157.1,0.636,233286.2,233286.2,19357,0,0,0,L,1151911521,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595521,86030.00
08/09/2014 10:45,2,3.795,ACTIVE,216.90,398.86,60.001,1407595504,"274151322000094","019011112586793",37.00,51.50,0,375.71,436.13,141.8,135.0,0.535,163138.3,163138.3,19758,0,0,0,L,1151911521,1,123.36,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595522,86031.00
08/09/2014 10:45,2,5.719,ACTIVE,216.67,354.97,60.001,1407595504,"274151322000052","019011112586793",26.60,54.30,0,331.83,379.92,153.9,146.6,0.601,224988.5,224988.5,19319,0,0,0,L,1151911521,1,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595523,86032.00
08/09/2014 10:45,2,5.709,ACTIVE,217.13,355.88,60.001,1407595504,"274151322000085","019011112586793",26.70,50.80,0,332.73,380.22,154.3,147.1,0.570,224052.0,224052.0,19276,0,0,0,L,1151911521,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595524,86033.00
08/09/2014 10:45,2,5.619,ACTIVE,217.13,348.06,60.012,1407595504,"274151322000087","019011112586793",25.01,61.70,0,332.13,377.52,142.2,135.3,0.539,213451.7,213451.7,19311,0,0,0,L,1151911521,1,123.81,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595524,86034.00
08/09/2014 10:45,2,5.682,ACTIVE,216.90,367.00,60.022,1407595504,"274151322000088","019011112586793",26.40,51.80,0,332.13,379.92,151.8,144.6,0.566,217562.5,217562.5,19293,0,0,0,L,1151911521,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595525,86035.00
08/09/2014 10:45,2,5.906,ACTIVE,216.67,350.47,60.001,1407595504,"274151322000095","019011112586793",27.10,52.80,0,332.73,382.63,161.9,154.4,0.610,231147.1,231147.1,19349,0,0,0,L,1151911521,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595526,86036.00
08/09/2014 10:45,2,3.842,ACTIVE,217.80,409.98,60.001,1407595504,"274151322000068","019011112586793",36.26,53.30,0,376.62,437.93,141.2,134.3,0.539,161262.9,161262.9,19814,0,0,0,L,1151911521,1,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595527,86037.00
08/09/2014 10:45,2,5.654,ACTIVE,216.90,351.97,59.980,1407595504,"274151322000054","019011112586793",26.70,53.30,0,331.83,380.82,153.0,145.7,0.579,221934.5,221934.5,19426,0,0,0,L,1151911521,1,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407595528,86038.00
08/09/2014 11:00,1,5.799,ACTIVE,216.9,357.96,60.03,1407596405,"040051121000097","019011112586793",24.11,42,0.619,316.02,372.26,139.1,133.7,0.623,48959.100000024,48991.400000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596408,86039.00
08/09/2014 11:00,1,5.845,ACTIVE,215.8,343.89,60.00,1407596405,"040051121000095","019011112586793",21.63,41,0.559,315.63,367.25,125.8,120.1,0.567,43744.600000024,43773.5,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596409,86040.00
08/09/2014 11:00,1,3.774,ACTIVE,216.2,322.62,60.03,1407596405,"033051125000132","019011112586793",32.26,41,0.538,316.56,366.93,121.1,115.8,0.543,43598.1,43626,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596411,86041.00
08/09/2014 11:00,1,3.673,ACTIVE,216.9,325.42,60.03,1407596405,"033051125000135","019011112586793",32.38,42,0.528,316.99,367.90,118.4,114.0,0.538,41275,41302.699999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596412,86042.00
08/09/2014 11:00,1,5.793,ACTIVE,215.5,365.76,60.00,1407596405,"040051121000116","019011112586793",24.11,38,0.618,313.60,370.78,139.0,132.2,0.622,48187.400000011,48219.500000011,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596414,86043.00
08/09/2014 11:00,1,5.918,ACTIVE,216.7,350.56,60.03,1407596405,"040051121000068","019011112586793",21.75,41,0.569,315.32,370.30,128.1,122.5,0.578,44382,44411.7,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596415,86044.00
08/09/2014 11:00,1,4.296,ACTIVE,216.2,368.89,60.03,1407596405,"033051125000118","019011112586793",37.29,42,0.711,313.32,378.77,159.4,153.0,0.706,55566.199999988,55603.300000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596416,86045.00
08/09/2014 11:00,1,4.255,ACTIVE,216.2,357.21,60.03,1407596405,"033051125000150","019011112586793",37.39,41,0.711,313.17,377.71,158.3,152.6,0.705,54564.9,54602,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596418,86046.00
08/09/2014 11:00,1,5.789,ACTIVE,216.6,351.82,60.03,1407596405,"040051121000185","019011112586793",23.99,43,0.617,316.88,372.29,138.2,132.9,0.618,50772.4,50804.6,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596419,86047.00
08/09/2014 11:00,1,5.894,ALERT,216.1,330.42,60.03,1407596405,"040051121000195","019011112586793",24.07,42,0.625,315.79,373.76,141.2,134.5,0.631,48424.199999989,48456.699999989,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407596421,86048.00
08/09/2014 11:00,2,5.957,ACTIVE,218.03,345.66,60.012,1407596405,"274151322000083","019011112586793",26.52,55.50,0,331.53,380.82,160.1,152.6,0.641,224108.4,224108.4,19379,0,0,0,L,1151911521,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596422,86049.00
08/09/2014 11:00,2,6.412,ACTIVE,218.93,370.90,60.017,1407596405,"274151322000076","019011112586793",26.94,56.80,0,332.13,384.13,174.9,166.9,0.676,233326.6,233326.6,19358,0,0,0,L,1151911521,1,124.72,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596423,86050.00
08/09/2014 11:00,2,4.025,ACTIVE,218.26,415.99,60.017,1407596405,"274151322000094","019011112586793",36.94,54.00,0,374.21,435.23,149.9,142.8,0.575,163173.1,163173.1,19759,0,0,0,L,1151911521,1,124.04,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596424,86051.00
08/09/2014 11:00,2,6.070,ACTIVE,218.26,349.86,59.980,1407596405,"274151322000052","019011112586793",26.54,56.80,0,331.83,381.42,163.1,155.5,0.623,225026.2,225026.2,19320,0,0,0,L,1151911521,1,123.81,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596425,86052.00
08/09/2014 11:00,2,6.088,ACTIVE,218.48,350.17,60.022,1407596405,"274151322000085","019011112586793",26.68,52.00,0,331.83,382.03,164.5,156.9,0.623,224090.0,224090.0,19277,0,0,0,L,1151911521,1,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596426,86053.00
08/09/2014 11:00,2,5.992,ACTIVE,218.26,354.07,60.033,1407596405,"274151322000087","019011112586793",24.47,66.30,0,332.43,377.82,148.4,141.3,0.561,213486.3,213486.3,19312,0,0,0,L,1151911521,1,124.27,125.17,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596427,86054.00
08/09/2014 11:00,2,6.031,ACTIVE,218.03,349.56,60.017,1407596405,"274151322000088","019011112586793",26.40,53.30,0,331.83,380.82,161.2,153.6,0.605,217599.8,217599.8,19294,0,0,0,L,1151911521,1,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596428,86055.00
08/09/2014 11:00,2,6.334,ACTIVE,218.26,371.51,60.012,1407596405,"274151322000095","019011112586793",26.78,55.50,0,331.53,383.53,171.8,163.9,0.636,231186.9,231186.9,19350,0,0,0,L,1151911521,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596428,86056.00
08/09/2014 11:00,2,4.006,ACTIVE,219.16,409.08,60.012,1407596405,"274151322000068","019011112586793",37.11,55.30,0,370.30,434.02,150.7,143.5,0.566,161297.8,161297.8,19815,0,0,0,L,1151911521,1,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596429,86057.00
08/09/2014 11:00,2,6.068,ACTIVE,218.26,348.96,60.012,1407596405,"274151322000054","019011112586793",26.48,55.50,0,332.13,381.73,162.6,155.0,0.614,221972.1,221972.1,19427,0,0,0,L,1151911521,1,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407596430,86058.00
08/09/2014 11:15,1,6.067,ACTIVE,217.8,332.95,60.00,1407597304,"040051121000097","019011112586793",23.93,43,0.641,315.81,375.51,144.5,138.8,0.641,48991.400000036,49025.100000024,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597306,86059.00
08/09/2014 11:15,1,6.160,ACTIVE,217.6,336.21,60.03,1407597304,"040051121000095","019011112586793",21.36,43,0.580,316.49,371.60,130.9,125.4,0.581,43773.5,43803.900000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597308,86060.00
08/09/2014 11:15,1,3.977,ACTIVE,217.3,352.83,60.03,1407597304,"033051125000132","019011112586793",31.87,42,0.556,317.77,368.95,126.1,120.3,0.561,43626,43655.3,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597309,86061.00
08/09/2014 11:15,1,3.899,ACTIVE,218.1,360.12,60.03,1407597304,"033051125000135","019011112586793",31.79,43,0.547,314.59,370.79,123.3,118.7,0.554,41302.699999988,41331.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597310,86062.00
08/09/2014 11:15,1,6.087,ACTIVE,216.8,356.81,60.00,1407597304,"040051121000116","019011112586793",23.99,38,0.645,315.31,374.94,145.3,138.9,0.641,48219.500000011,48253.000000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597312,86063.00
08/09/2014 11:15,1,6.216,ACTIVE,217.1,361.39,60.03,1407597304,"040051121000068","019011112586793",21.45,42,0.587,315.58,371.06,132.6,126.7,0.594,44411.7,44442.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597314,86064.00
08/09/2014 11:15,1,4.509,ACTIVE,217.5,323.76,60.03,1407597304,"033051125000118","019011112586793",37.24,43,0.742,312.55,381.84,167.1,160.5,0.738,55603.300000012,55642,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597315,86065.00
08/09/2014 11:15,1,4.479,ACTIVE,217.1,355.68,60.03,1407597304,"033051125000150","019011112586793",37.18,43,0.738,313.02,381.78,165.7,159.3,0.732,54602,54640.7,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597317,86066.00
08/09/2014 11:15,1,6.141,ACTIVE,217.9,347.94,60.03,1407597304,"040051121000185","019011112586793",23.71,45,0.643,316.63,375.31,144.9,139.5,0.645,50804.6,50838.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597318,86067.00
08/09/2014 11:15,1,6.248,ALERT,217.0,366.10,60.03,1407597304,"040051121000195","019011112586793",23.83,43,0.653,315.09,375.47,148.2,141.2,0.656,48456.699999989,48490.800000013,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407597319,86068.00
08/09/2014 11:15,2,6.299,ACTIVE,217.80,361.29,60.001,1407597304,"274151322000083","019011112586793",26.26,58.00,0,332.43,382.63,167.4,159.6,0.667,224147.2,224147.2,19380,0,0,0,L,1151911521,1,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597320,86069.00
08/09/2014 11:15,2,6.713,ACTIVE,218.93,351.07,60.006,1407597304,"274151322000076","019011112586793",26.68,58.80,0,331.83,385.63,181.2,173.0,0.698,233368.8,233368.8,19359,0,0,0,L,1151911521,1,124.72,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597321,86070.00
08/09/2014 11:15,2,4.227,ACTIVE,218.26,416.59,60.012,1407597304,"274151322000094","019011112586793",36.92,56.30,0,370.00,434.63,157.2,149.8,0.605,163209.5,163209.5,19760,0,0,0,L,1151911521,1,124.49,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597322,86071.00
08/09/2014 11:15,2,6.451,ACTIVE,218.26,358.58,60.006,1407597304,"274151322000052","019011112586793",26.04,60.00,0,330.93,383.23,170.0,162.1,0.645,225065.6,225065.6,19321,0,0,0,L,1151911521,1,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597323,86072.00
08/09/2014 11:15,2,6.441,ACTIVE,218.48,370.60,60.006,1407597304,"274151322000085","019011112586793",26.14,54.30,0,331.83,384.13,170.6,162.8,0.645,224129.7,224129.7,19278,0,0,0,L,1151911521,1,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597324,86073.00
08/09/2014 11:15,2,6.328,ACTIVE,218.48,369.10,59.985,1407597304,"274151322000087","019011112586793",24.27,72.00,0,332.13,380.22,155.6,148.2,0.588,213522.4,213522.4,19313,0,0,0,L,1151911521,1,124.72,125.17,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597325,86074.00
08/09/2014 11:15,2,6.389,ACTIVE,218.48,370.60,60.001,1407597304,"274151322000088","019011112586793",25.86,56.80,0,331.53,382.93,167.2,159.5,0.628,217638.7,217638.7,19295,0,0,0,L,1151911521,1,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597326,86075.00
08/09/2014 11:15,2,6.600,ACTIVE,218.26,371.21,60.012,1407597304,"274151322000095","019011112586793",26.80,59.00,0,331.23,385.63,179.0,170.9,0.667,231228.5,231228.5,19351,0,0,0,L,1151911521,1,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597327,86076.00
08/09/2014 11:15,2,4.322,ACTIVE,219.16,392.25,60.012,1407597304,"274151322000068","019011112586793",36.06,57.30,0,372.41,435.53,157.1,149.7,0.588,161334.3,161334.3,19816,0,0,0,L,1151911521,1,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597328,86077.00
08/09/2014 11:15,2,6.414,ACTIVE,218.48,362.49,60.012,1407597304,"274151322000054","019011112586793",25.98,59.30,0,331.53,384.43,168.7,160.9,0.636,222011.3,222011.3,19428,0,0,0,L,1151911521,1,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407597329,86078.00
08/09/2014 11:30,1,6.361,ACTIVE,216.3,370.69,60.00,1407598204,"040051121000097","019011112586793",23.65,45,0.667,316.85,376.40,149.7,143.3,0.660,49025.100000024,49060.100000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598206,86079.00
