ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2014 11:30,1,6.451,ACTIVE,216.3,345.35,60.03,1407598204,"040051121000095","019011112586793",21.04,44,0.600,316.33,371.83,135.0,129.1,0.603,43803.900000036,43835.300000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598207,86080.00
08/09/2014 11:30,1,4.144,ACTIVE,216.8,335.89,60.03,1407598204,"033051125000132","019011112586793",31.61,43,0.575,317.33,370.90,130.3,124.2,0.586,43655.3,43685.6,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598209,86081.00
08/09/2014 11:30,1,4.061,ACTIVE,217.1,346.76,60.03,1407598204,"033051125000135","019011112586793",31.55,45,0.569,317.28,371.13,127.5,123.0,0.576,41331.5,41361.399999976,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598210,86082.00
08/09/2014 11:30,1,6.351,ACTIVE,216.0,353.00,60.00,1407598204,"040051121000116","019011112586793",23.78,39,0.669,315.64,375.05,150.3,143.6,0.667,48253.000000011,48288.100000011,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598211,86083.00
08/09/2014 11:30,1,6.440,ACTIVE,216.8,364.73,60.03,1407598204,"040051121000068","019011112586793",21.37,43,0.611,316.28,372.51,136.9,131.5,0.610,44442.5,44474.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598213,86084.00
08/09/2014 11:30,1,4.698,ACTIVE,216.0,365.61,60.03,1407598204,"033051125000118","019011112586793",37.07,43,0.775,312.97,382.46,173.3,166.2,0.761,55642,55682.600000024,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598214,86085.00
08/09/2014 11:30,1,4.681,ACTIVE,216.7,340.82,60.00,1407598204,"033051125000150","019011112586793",36.90,44,0.772,312.12,383.26,171.9,166.2,0.752,54640.7,54681,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598216,86086.00
08/09/2014 11:30,1,6.435,ACTIVE,216.7,344.33,60.03,1407598204,"040051121000185","019011112586793",23.46,47,0.671,317.36,376.28,150.2,144.7,0.672,50838.5,50873.7,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598217,86087.00
08/09/2014 11:30,1,6.499,ALERT,216.0,362.25,60.00,1407598204,"040051121000195","019011112586793",23.74,45,0.680,315.45,375.99,153.5,146.0,0.680,48490.800000013,48526.400000037,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407598219,86088.00
08/09/2014 11:30,2,6.566,ACTIVE,218.03,359.78,60.012,1407598204,"274151322000083","019011112586793",26.12,59.50,0,330.63,385.33,173.6,165.6,0.689,224187.7,224187.7,19381,0,0,0,L,1151911521,1,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598220,86089.00
08/09/2014 11:30,2,7.018,ACTIVE,218.93,356.48,60.017,1407598204,"274151322000076","019011112586793",26.32,61.30,0,332.13,387.14,187.0,178.6,0.720,233412.6,233412.6,19360,0,0,0,L,1151911521,1,124.49,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598221,86090.00
08/09/2014 11:30,2,4.492,ACTIVE,218.71,392.55,60.017,1407598204,"274151322000094","019011112586793",36.20,59.30,0,369.70,433.42,164.0,156.4,0.628,163247.6,163247.6,19761,0,0,0,L,1151911521,1,124.04,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598222,86091.00
08/09/2014 11:30,2,6.633,ACTIVE,218.71,350.47,60.012,1407598204,"274151322000052","019011112586793",26.12,62.80,0,331.23,385.33,175.4,167.4,0.658,225106.6,225106.6,19322,0,0,0,L,1151911521,1,123.59,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598223,86092.00
08/09/2014 11:30,2,6.738,ACTIVE,218.71,351.97,59.996,1407598204,"274151322000085","019011112586793",25.78,58.00,0,332.13,385.63,176.0,167.9,0.667,224171.0,224171.0,19279,0,0,0,L,1151911521,1,124.94,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598224,86093.00
08/09/2014 11:30,2,6.582,ACTIVE,218.48,352.57,60.017,1407598204,"274151322000087","019011112586793",24.09,76.50,0,331.83,381.42,160.6,153.0,0.601,213560.0,213560.0,19314,0,0,0,L,1151911521,1,124.04,125.40,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598225,86094.00
08/09/2014 11:30,2,6.676,ACTIVE,218.26,349.56,59.980,1407598204,"274151322000088","019011112586793",25.58,59.00,0,331.53,384.43,172.9,165.0,0.645,217679.1,217679.1,19296,0,0,0,L,1151911521,1,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598226,86095.00
08/09/2014 11:30,2,6.963,ACTIVE,218.48,357.38,60.017,1407598204,"274151322000095","019011112586793",26.32,61.00,0,331.23,387.44,185.7,177.3,0.689,231271.8,231271.8,19352,0,0,0,L,1151911521,1,124.27,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598227,86096.00
08/09/2014 11:30,2,4.422,ACTIVE,219.39,395.25,60.017,1407598204,"274151322000068","019011112586793",36.26,59.30,0,367.30,432.82,162.1,154.5,0.614,161372.2,161372.2,19817,0,0,0,L,1151911521,1,124.49,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598228,86097.00
08/09/2014 11:30,2,6.723,ACTIVE,218.26,354.37,60.017,1407598204,"274151322000054","019011112586793",25.54,60.80,0,330.63,385.93,173.8,165.8,0.650,222052.0,222052.0,19429,0,0,0,L,1151911521,1,124.27,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407598229,86098.00
08/09/2014 11:45,1,6.578,ACTIVE,217.7,332.64,60.00,1407599105,"040051121000097","019011112586793",23.69,46,0.690,315.76,378.70,155.0,149.0,0.688,49060.100000024,49096.699999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599107,86099.00
08/09/2014 11:45,1,6.697,ACTIVE,217.1,323.91,60.03,1407599105,"040051121000095","019011112586793",20.92,45,0.619,316.24,374.44,139.4,133.9,0.620,43835.300000012,43868.199999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599109,86100.00
08/09/2014 11:45,1,4.277,ACTIVE,216.8,339.32,60.00,1407599105,"033051125000132","019011112586793",31.69,44,0.595,318.03,373.01,134.9,128.5,0.603,43685.6,43717.2,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599110,86101.00
08/09/2014 11:45,1,4.214,ACTIVE,217.6,367.51,60.03,1407599105,"033051125000135","019011112586793",31.46,46,0.587,317.26,372.44,131.9,127.3,0.590,41361.399999976,41392.699999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599111,86102.00
08/09/2014 11:45,1,6.628,ACTIVE,215.9,364.98,60.00,1407599105,"040051121000116","019011112586793",23.57,40,0.691,315.42,376.55,155.4,148.3,0.688,48288.100000011,48324.500000011,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599113,86103.00
08/09/2014 11:45,1,6.730,ACTIVE,217.0,368.82,60.00,1407599105,"040051121000068","019011112586793",21.14,43,0.629,316.21,374.78,141.6,135.6,0.629,44474.5,44507.9,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599115,86104.00
08/09/2014 11:45,1,4.876,ACTIVE,216.4,371.84,60.03,1407599105,"033051125000118","019011112586793",36.98,44,0.799,313.60,384.58,179.4,171.6,0.789,55682.600000024,55724.800000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599116,86105.00
08/09/2014 11:45,1,4.872,ACTIVE,216.5,324.26,60.00,1407599105,"033051125000150","019011112586793",36.70,45,0.796,312.87,385.06,177.9,171.1,0.788,54681,54723.1,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599118,86106.00
08/09/2014 11:45,1,6.707,ACTIVE,217.1,340.15,60.00,1407599105,"040051121000185","019011112586793",23.32,47,0.692,316.65,377.06,155.6,149.9,0.691,50873.7,50910.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599119,86107.00
08/09/2014 11:45,1,6.794,ACTIVE,216.4,358.40,60.00,1407599105,"040051121000195","019011112586793",23.45,46,0.703,315.41,378.39,158.5,151.0,0.696,48526.400000037,48563.400000037,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599120,86108.00
08/09/2014 11:45,2,6.885,ACTIVE,218.03,364.29,60.001,1407599105,"274151322000083","019011112586793",25.62,61.30,0,330.63,385.33,178.6,170.5,0.707,224229.8,224229.8,19382,0,0,0,L,1151911521,1,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599121,86109.00
08/09/2014 11:45,2,7.244,ACTIVE,219.16,370.60,60.001,1407599105,"274151322000076","019011112586793",26.48,64.00,0,332.73,388.94,194.1,185.4,0.751,233458.3,233458.3,19361,0,0,0,L,1151911521,1,124.49,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599122,86110.00
08/09/2014 11:45,2,4.648,ACTIVE,218.71,391.94,59.996,1407599105,"274151322000094","019011112586793",36.18,60.50,0,367.90,432.22,170.5,162.6,0.650,163287.4,163287.4,19762,0,0,0,L,1151911521,1,124.27,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599123,86111.00
08/09/2014 11:45,2,6.896,ACTIVE,218.93,352.57,59.996,1407599105,"274151322000052","019011112586793",25.96,64.50,0,330.63,385.63,181.1,172.9,0.694,225149.2,225149.2,19323,0,0,0,L,1151911521,1,124.49,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599124,86112.00
08/09/2014 11:45,2,6.914,ACTIVE,218.93,370.60,60.001,1407599105,"274151322000085","019011112586793",26.08,59.50,0,331.23,386.53,182.5,174.2,0.685,224213.8,224213.8,19280,0,0,0,L,1151911521,1,125.40,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599125,86113.00
08/09/2014 11:45,2,6.854,ACTIVE,218.71,348.96,60.006,1407599105,"274151322000087","019011112586793",23.80,79.70,0,331.53,381.73,165.1,157.4,0.623,213598.8,213598.8,19315,0,0,0,L,1151911521,1,124.72,125.40,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599126,86114.00
08/09/2014 11:45,2,6.885,ACTIVE,218.48,362.79,60.006,1407599105,"274151322000088","019011112586793",25.68,60.00,0,330.63,385.33,179.1,170.9,0.672,217721.3,217721.3,19297,0,0,0,L,1151911521,1,124.72,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599127,86115.00
08/09/2014 11:45,2,7.188,ACTIVE,218.26,368.80,60.001,1407599105,"274151322000095","019011112586793",26.32,63.30,0,330.63,388.34,191.5,182.9,0.698,231316.9,231316.9,19353,0,0,0,L,1151911521,1,124.94,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599128,86116.00
08/09/2014 11:45,2,4.594,ACTIVE,219.61,399.76,60.006,1407599105,"274151322000068","019011112586793",36.36,60.30,0,371.81,437.63,168.8,161.0,0.641,161411.9,161411.9,19818,0,0,0,L,1151911521,1,124.94,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599129,86117.00
08/09/2014 11:45,2,6.957,ACTIVE,218.71,355.58,60.001,1407599105,"274151322000054","019011112586793",25.50,64.00,0,330.63,385.93,179.7,171.5,0.681,222094.3,222094.3,19430,0,0,0,L,1151911521,1,124.49,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407599130,86118.00
08/09/2014 12:00,1,6.978,ACTIVE,217.2,348.69,60.03,1407600004,"040051121000097","019011112586793",23.38,46,0.721,316.00,380.83,162.3,155.5,0.717,49096.699999988,49134.600000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600006,86119.00
08/09/2014 12:00,1,7.035,ACTIVE,217.5,323.86,60.03,1407600004,"040051121000095","019011112586793",20.83,46,0.649,314.33,374.98,145.8,140.1,0.644,43868.199999988,43902.199999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600007,86120.00
08/09/2014 12:00,1,4.500,ACTIVE,216.6,356.59,60.03,1407600004,"033051125000132","019011112586793",31.50,44,0.623,317.77,372.59,141.0,134.2,0.628,43717.2,43749.8,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600009,86121.00
08/09/2014 12:00,1,4.415,ACTIVE,217.4,351.59,60.07,1407600004,"033051125000135","019011112586793",31.39,46,0.615,317.77,374.02,137.9,132.9,0.620,41392.699999988,41425,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600010,86122.00
08/09/2014 12:00,1,6.935,ACTIVE,216.6,322.17,60.03,1407600004,"040051121000116","019011112586793",23.63,40,0.726,313.21,378.35,163.1,155.6,0.722,48324.500000011,48362.200000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600012,86123.00
08/09/2014 12:00,1,7.136,ACTIVE,216.7,323.33,60.03,1407600004,"040051121000068","019011112586793",20.79,44,0.657,316.56,375.94,147.6,141.1,0.660,44507.9,44542.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600013,86124.00
08/09/2014 12:00,1,5.119,ACTIVE,217.1,374.00,60.03,1407600004,"033051125000118","019011112586793",36.93,45,0.837,313.16,387.23,188.1,179.9,0.824,55724.800000012,55768.699999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600015,86125.00
08/09/2014 12:00,1,5.087,ACTIVE,216.8,364.49,60.07,1407600004,"033051125000150","019011112586793",36.86,46,0.834,310.26,387.90,186.6,179.4,0.821,54723.1,54766.7,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600016,86126.00
08/09/2014 12:00,1,7.052,ACTIVE,217.5,325.57,60.07,1407600004,"040051121000185","019011112586793",23.26,48,0.728,316.48,379.61,163.2,157.3,0.721,50910.5,50948.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600018,86127.00
08/09/2014 12:00,1,7.088,ACTIVE,216.9,343.40,60.07,1407600004,"040051121000195","019011112586793",23.62,46,0.738,315.35,380.16,166.6,158.9,0.730,48563.400000037,48601.800000013,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600019,86128.00
08/09/2014 12:00,2,7.170,ACTIVE,218.03,374.21,60.043,1407600004,"274151322000083","019011112586793",25.90,62.80,0,330.33,386.83,188.0,179.5,0.756,224273.4,224273.4,19383,0,0,0,L,1151911521,1,124.04,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600020,86129.00
08/09/2014 12:00,2,7.598,ACTIVE,219.16,373.91,60.038,1407600004,"274151322000076","019011112586793",26.40,64.50,0,331.23,391.04,203.0,194.0,0.782,233505.5,233505.5,19362,0,0,0,L,1151911521,1,124.72,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600021,86130.00
08/09/2014 12:00,2,4.826,ACTIVE,218.71,400.36,60.043,1407600004,"274151322000094","019011112586793",36.26,61.00,0,368.50,437.03,177.9,169.8,0.681,163328.5,163328.5,19763,0,0,0,L,1151911521,1,124.04,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600022,86131.00
08/09/2014 12:00,2,7.219,ACTIVE,218.48,355.58,60.043,1407600004,"274151322000052","019011112586793",25.98,65.00,0,331.23,387.44,189.8,181.2,0.725,225193.3,225193.3,19324,0,0,0,L,1151911521,1,124.27,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600023,86132.00
08/09/2014 12:00,2,7.254,ACTIVE,218.48,360.08,60.043,1407600004,"274151322000085","019011112586793",25.80,60.30,0,330.93,388.04,189.6,181.1,0.720,224258.1,224258.1,19281,0,0,0,L,1151911521,1,124.72,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600024,86133.00
08/09/2014 12:00,2,7.137,ACTIVE,218.26,366.70,60.038,1407600004,"274151322000087","019011112586793",23.84,84.00,0,331.53,383.23,172.2,164.2,0.650,213638.8,213638.8,19316,0,0,0,L,1151911521,1,124.27,125.17,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600025,86134.00
08/09/2014 12:00,2,7.211,ACTIVE,218.26,372.71,60.043,1407600004,"274151322000088","019011112586793",25.50,62.50,0,330.93,386.83,186.2,177.8,0.703,217764.7,217764.7,19298,0,0,0,L,1151911521,1,124.94,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600026,86135.00
08/09/2014 12:00,2,7.629,ACTIVE,218.26,374.81,60.043,1407600004,"274151322000095","019011112586793",26.06,64.50,0,330.33,389.84,201.2,192.3,0.747,231363.6,231363.6,19354,0,0,0,L,1151911521,1,124.49,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600027,86136.00
08/09/2014 12:00,2,4.779,ACTIVE,219.61,411.18,60.043,1407600004,"274151322000068","019011112586793",36.44,62.30,0,369.10,434.93,176.1,168.0,0.667,161453.1,161453.1,19819,0,0,0,L,1151911521,1,124.72,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600028,86137.00
08/09/2014 12:00,2,7.217,ACTIVE,218.48,359.18,60.038,1407600004,"274151322000054","019011112586793",25.64,65.70,0,330.03,388.34,187.4,179.0,0.707,222138.0,222138.0,19431,0,0,0,L,1151911521,1,124.27,125.17,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600029,86138.00
08/09/2014 12:15,1,7.697,ACTIVE,218.1,366.61,60.03,1407600903,"040051121000097","019011112586793",23.20,47,0.786,314.99,384.57,177.7,170.3,0.780,49134.600000024,49174.900000036,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600906,86139.00
08/09/2014 12:15,1,7.746,ACTIVE,217.1,357.22,60.03,1407600903,"040051121000095","019011112586793",20.66,47,0.706,316.43,379.38,159.2,152.1,0.700,43902.199999988,43938.400000036,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600908,86140.00
08/09/2014 12:15,1,5.037,ACTIVE,217.1,370.34,60.03,1407600903,"033051125000132","019011112586793",30.84,45,0.683,317.50,376.49,154.6,147.5,0.679,43749.8,43784.8,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600909,86141.00
08/09/2014 12:15,1,4.921,ACTIVE,217.7,347.13,60.03,1407600903,"033051125000135","019011112586793",30.93,47,0.674,316.48,377.61,151.4,146.1,0.672,41425,41459.599999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600910,86142.00
08/09/2014 12:15,1,7.676,ACTIVE,216.9,321.71,60.03,1407600903,"040051121000116","019011112586793",23.38,41,0.791,313.98,384.36,178.6,170.6,0.783,48362.200000011,48402.300000011,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600912,86143.00
08/09/2014 12:15,1,7.892,ACTIVE,217.0,324.86,60.03,1407600903,"040051121000068","019011112586793",20.52,45,0.715,315.31,379.28,161.2,153.8,0.712,44542.3,44578.9,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600913,86144.00
08/09/2014 12:15,1,5.319,ACTIVE,217.3,351.85,60.03,1407600903,"033051125000118","019011112586793",38.40,45,0.901,311.62,391.99,203.2,194.2,0.887,55768.699999988,55815.300000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600914,86145.00
08/09/2014 12:15,1,5.337,ACTIVE,217.5,381.02,60.03,1407600903,"033051125000150","019011112586793",38.27,47,0.906,311.25,392.55,203.2,195.6,0.887,54766.7,54813.4,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600916,86146.00
08/09/2014 12:15,1,7.886,ACTIVE,217.8,351.97,60.03,1407600903,"040051121000185","019011112586793",22.87,49,0.799,316.05,384.91,179.5,172.7,0.788,50948.6,50989.3,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600917,86147.00
08/09/2014 12:15,1,7.931,ACTIVE,217.1,322.80,60.03,1407600903,"040051121000195","019011112586793",23.23,47,0.809,313.10,385.21,183.4,174.6,0.796,48601.800000013,48642.800000013,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600919,86148.00
08/09/2014 12:15,2,8.008,ACTIVE,219.16,375.11,60.043,1407600903,"274151322000083","019011112586793",25.41,65.00,0,330.63,391.34,206.0,196.9,0.818,224319.9,224319.9,19384,0,0,0,L,1151911521,1,124.27,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600919,86149.00
08/09/2014 12:15,2,8.439,ACTIVE,220.29,358.58,60.043,1407600903,"274151322000076","019011112586793",26.00,67.00,0,332.43,396.15,222.2,212.6,0.853,233555.9,233555.9,19363,0,0,0,L,1151911521,1,124.94,126.07,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600920,86150.00
08/09/2014 12:15,2,5.395,ACTIVE,219.61,408.48,60.033,1407600903,"274151322000094","019011112586793",35.86,63.30,0,368.20,433.72,195.7,187.0,0.751,163372.4,163372.4,19764,0,0,0,L,1151911521,1,124.27,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600921,86151.00
08/09/2014 12:15,2,8.039,ACTIVE,219.61,365.49,60.038,1407600903,"274151322000052","019011112586793",25.54,68.70,0,330.93,392.55,207.9,198.7,0.782,225240.3,225240.3,19325,0,0,0,L,1151911521,1,124.49,125.85,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600922,86152.00
08/09/2014 12:15,2,8.125,ACTIVE,219.61,374.81,60.028,1407600903,"274151322000085","019011112586793",25.27,61.70,0,331.53,393.75,207.9,198.7,0.787,224305.3,224305.3,19282,0,0,0,L,1151911521,1,125.17,125.62,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600923,86153.00
08/09/2014 12:15,2,7.990,ACTIVE,219.16,361.89,60.028,1407600903,"274151322000087","019011112586793",22.92,87.50,0,332.13,387.44,185.5,177.1,0.685,213681.0,213681.0,19317,0,0,0,L,1151911521,1,124.49,125.62,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600924,86154.00
08/09/2014 12:15,2,8.006,ACTIVE,219.39,359.18,60.028,1407600903,"274151322000088","019011112586793",25.17,64.30,0,330.63,391.34,204.2,195.2,0.765,217810.9,217810.9,19299,0,0,0,L,1151911521,1,125.40,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600925,86155.00
08/09/2014 12:15,2,8.432,ACTIVE,219.39,373.61,60.033,1407600903,"274151322000095","019011112586793",25.88,65.70,0,330.33,395.55,220.8,211.2,0.813,231413.4,231413.4,19355,0,0,0,L,1151911521,1,124.72,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600926,86156.00
08/09/2014 12:15,2,5.326,ACTIVE,220.29,416.89,60.033,1407600903,"274151322000068","019011112586793",36.14,62.30,0,369.40,440.34,196.3,187.6,0.742,161497.1,161497.1,19820,0,0,0,L,1151911521,1,125.40,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600927,86157.00
08/09/2014 12:15,2,8.057,ACTIVE,219.39,360.38,60.028,1407600903,"274151322000054","019011112586793",25.15,67.70,0,330.63,392.55,205.2,196.1,0.773,222184.5,222184.5,19432,0,0,0,L,1151911521,1,124.72,125.62,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407600928,86158.00
08/09/2014 12:30,1,8.097,ACTIVE,217.3,333.08,60.03,1407601804,"040051121000097","019011112586793",22.51,49,0.805,314.97,386.39,181.3,173.8,0.791,49174.900000036,49217.600000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601806,86159.00
08/09/2014 12:30,1,8.042,ACTIVE,216.8,369.52,60.00,1407601804,"040051121000095","019011112586793",20.17,49,0.718,315.83,379.71,161.4,155.1,0.710,43938.400000036,43976.5,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601808,86160.00
08/09/2014 12:30,1,5.153,ACTIVE,217.1,366.48,60.03,1407601804,"033051125000132","019011112586793",30.73,47,0.699,317.88,379.23,157.6,150.7,0.694,43784.8,43821.7,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601809,86161.00
08/09/2014 12:30,1,5.116,ACTIVE,217.2,328.83,60.00,1407601804,"033051125000135","019011112586793",30.29,49,0.688,317.05,378.84,154.2,148.3,0.683,41459.599999964,41496.199999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601810,86162.00
08/09/2014 12:30,1,8.004,ACTIVE,216.1,367.59,60.03,1407601804,"040051121000116","019011112586793",22.83,42,0.809,312.89,384.64,181.9,173.7,0.794,48402.300000011,48445.300000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601812,86163.00
08/09/2014 12:30,1,8.079,ACTIVE,216.6,350.60,60.03,1407601804,"040051121000068","019011112586793",20.38,47,0.728,315.82,380.36,163.8,156.8,0.720,44578.9,44617.4,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601813,86164.00
08/09/2014 12:30,1,5.276,ACTIVE,216.8,382.04,60.00,1407601804,"033051125000118","019011112586793",38.66,47,0.904,311.47,395.19,203.0,194.7,0.872,55815.300000012,55863.699999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601814,86165.00
08/09/2014 12:30,1,5.299,ACTIVE,217.4,327.78,60.03,1407601804,"033051125000150","019011112586793",38.53,48,0.907,310.45,395.01,203.1,195.5,0.888,54813.4,54862.2,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601816,86166.00
08/09/2014 12:30,1,8.077,ACTIVE,217.7,380.07,60.00,1407601804,"040051121000185","019011112586793",22.78,51,0.816,316.35,385.49,183.1,176.5,0.800,50989.3,51032.8,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601818,86167.00
08/09/2014 12:30,1,8.340,ACTIVE,216.2,336.07,60.00,1407601804,"040051121000195","019011112586793",22.54,49,0.826,311.02,386.26,187.1,177.7,0.815,48642.800000013,48686.600000025,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601819,86168.00
08/09/2014 12:30,2,8.221,ACTIVE,219.16,361.89,60.006,1407601804,"274151322000083","019011112586793",25.29,68.70,0,330.03,392.25,210.3,201.1,0.835,224369.5,224369.5,19385,0,0,0,L,1151911521,1,124.72,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601820,86169.00
08/09/2014 12:30,2,8.875,ACTIVE,220.29,382.33,60.012,1407601804,"274151322000076","019011112586793",25.25,69.70,0,338.14,401.56,226.8,216.9,0.871,233609.3,233609.3,19364,0,0,0,L,1151911521,1,124.94,126.07,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601821,86170.00
08/09/2014 12:30,2,5.658,ACTIVE,219.61,406.37,59.980,1407601804,"274151322000094","019011112586793",35.07,64.50,0,364.59,436.43,201.1,192.2,0.769,163419.6,163419.6,19765,0,0,0,L,1151911521,1,124.72,126.30,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601822,86171.00
08/09/2014 12:30,2,8.295,ACTIVE,219.61,371.51,60.022,1407601804,"274151322000052","019011112586793",25.27,70.70,0,332.43,397.35,212.1,202.8,0.809,225290.4,225290.4,19326,0,0,0,L,1151911521,1,124.27,126.07,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601823,86172.00
08/09/2014 12:30,2,8.471,ACTIVE,219.61,379.02,60.006,1407601804,"274151322000085","019011112586793",24.73,66.00,0,332.13,393.75,212.0,202.7,0.795,224355.2,224355.2,19283,0,0,0,L,1151911521,1,125.40,125.85,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601824,86173.00
08/09/2014 12:30,2,8.252,ACTIVE,219.39,373.91,60.006,1407601804,"274151322000087","019011112586793",22.66,91.00,0,331.53,387.74,189.2,180.7,0.712,213725.6,213725.6,19318,0,0,0,L,1151911521,1,124.72,125.62,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601825,86174.00
08/09/2014 12:30,2,8.291,ACTIVE,219.39,376.92,60.012,1407601804,"274151322000088","019011112586793",24.75,66.70,0,333.63,392.25,207.8,198.6,0.778,217859.9,217859.9,19300,0,0,0,L,1151911521,1,124.94,125.62,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601826,86175.00
08/09/2014 12:30,2,8.783,ACTIVE,219.39,362.19,60.017,1407601804,"274151322000095","019011112586793",25.35,68.70,0,330.93,396.45,225.4,215.7,0.835,231466.6,231466.6,19356,0,0,0,L,1151911521,1,124.94,125.62,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601827,86176.00
08/09/2014 12:30,2,5.455,ACTIVE,220.52,413.29,60.033,1407601804,"274151322000068","019011112586793",36.16,66.00,0,365.19,438.53,198.8,190.0,0.751,161544.1,161544.1,19821,0,0,0,L,1151911521,1,125.17,126.30,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601827,86177.00
08/09/2014 12:30,2,8.367,ACTIVE,219.39,356.18,59.985,1407601804,"274151322000054","019011112586793",24.63,69.70,0,330.93,393.75,208.6,199.4,0.787,222233.7,222233.7,19433,0,0,0,L,1151911521,1,124.94,125.62,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407601828,86178.00
08/09/2014 12:45,1,8.331,ACTIVE,219.2,325.97,60.00,1407602705,"040051121000097","019011112586793",22.88,50,0.836,314.95,392.19,189.7,181.8,0.822,49217.600000024,49259.5,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602708,86179.00
08/09/2014 12:45,1,8.348,ACTIVE,219.1,376.26,60.00,1407602705,"040051121000095","019011112586793",20.02,50,0.734,315.85,385.14,166.3,159.8,0.721,43976.5,44013.600000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602709,86180.00
08/09/2014 12:45,1,5.385,ACTIVE,219.1,346.81,60.00,1407602705,"033051125000132","019011112586793",30.33,49,0.712,302.73,450.34,162.5,155.1,0.707,43821.7,43857.6,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602710,86181.00
08/09/2014 12:45,1,5.279,ACTIVE,219.4,350.51,60.00,1407602705,"033051125000135","019011112586793",30.19,50,0.701,304.05,453.86,158.5,152.9,0.696,41496.199999988,41531.799999952,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602712,86182.00
08/09/2014 12:45,1,8.252,ACTIVE,218.2,383.18,60.00,1407602705,"040051121000116","019011112586793",22.92,43,0.829,312.79,390.06,188.2,179.4,0.813,48445.300000011,48486.900000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602713,86183.00
08/09/2014 12:45,1,8.459,ACTIVE,219.6,335.02,60.03,1407602705,"040051121000068","019011112586793",19.97,48,0.739,307.44,386.07,168.1,161.2,0.730,44617.4,44655.1,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602715,86184.00
08/09/2014 12:45,1,5.228,ACTIVE,218.8,363.89,60.03,1407602705,"033051125000118","019011112586793",39.11,48,0.895,310.07,398.39,203.4,194.2,0.876,55863.699999988,55909.300000012,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602716,86185.00
08/09/2014 12:45,1,5.247,ACTIVE,218.9,373.98,60.03,1407602705,"033051125000150","019011112586793",38.91,49,0.896,308.73,399.51,203.1,194.9,0.878,54862.2,54907.9,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602717,86186.00
08/09/2014 12:45,1,8.326,ACTIVE,219.4,333.01,60.00,1407602705,"040051121000185","019011112586793",22.59,52,0.828,315.63,391.33,187.2,180.2,0.812,51032.8,51075,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602719,86187.00
08/09/2014 12:45,1,8.473,ACTIVE,218.3,361.30,60.03,1407602705,"040051121000195","019011112586793",22.71,50,0.836,314.18,391.94,191.4,181.3,0.826,48686.600000025,48729.100000025,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602720,86188.00
08/09/2014 12:45,2,8.592,ACTIVE,220.06,370.30,60.001,1407602705,"274151322000083","019011112586793",25.11,69.30,0,330.93,401.56,218.3,208.8,0.862,224417.9,224417.9,19386,0,0,0,L,1151911521,1,125.40,125.85,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602721,86189.00
08/09/2014 12:45,2,9.080,ACTIVE,221.42,380.82,60.001,1407602705,"274151322000076","019011112586793",25.41,73.00,0,333.93,405.17,233.4,223.4,0.893,233661.3,233661.3,19365,0,0,0,L,1151911521,1,125.85,126.75,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602722,86190.00
08/09/2014 12:45,2,5.809,ACTIVE,220.74,410.88,60.001,1407602705,"274151322000094","019011112586793",35.33,66.30,0,365.19,436.43,208.0,198.8,0.795,163465.5,163465.5,19766,0,0,0,L,1151911521,1,125.40,126.75,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602723,86191.00
08/09/2014 12:45,2,8.717,ACTIVE,220.52,375.41,60.006,1407602705,"274151322000052","019011112586793",24.89,72.30,0,331.83,401.56,219.5,210.0,0.835,225339.1,225339.1,19327,0,0,0,L,1151911521,1,125.17,126.53,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602724,86192.00
08/09/2014 12:45,2,8.723,ACTIVE,220.74,382.03,60.006,1407602705,"274151322000085","019011112586793",24.73,67.70,0,332.13,402.16,218.4,208.9,0.818,224403.8,224403.8,19284,0,0,0,L,1151911521,1,126.30,126.07,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602725,86193.00
08/09/2014 12:45,2,8.549,ACTIVE,220.52,365.80,60.001,1407602705,"274151322000087","019011112586793",22.60,95.50,0,329.13,396.15,195.8,187.0,0.725,213768.9,213768.9,19319,0,0,0,L,1151911521,1,125.62,126.07,0000,89,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602726,86194.00
08/09/2014 12:45,2,8.650,ACTIVE,220.29,373.31,60.006,1407602705,"274151322000088","019011112586793",24.43,69.70,0,332.43,400.66,214.1,204.7,0.787,217907.5,217907.5,19301,0,0,0,L,1151911521,1,126.30,126.07,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602727,86195.00
08/09/2014 12:45,2,9.113,ACTIVE,220.74,367.30,60.001,1407602705,"274151322000095","019011112586793",25.31,71.00,0,331.53,404.87,233.4,223.4,0.857,231518.4,231518.4,19357,0,0,0,L,1151911521,1,125.85,126.07,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602728,86196.00
08/09/2014 12:45,2,5.795,ACTIVE,221.42,407.57,60.006,1407602705,"274151322000068","019011112586793",35.17,66.30,0,361.89,438.83,206.5,197.4,0.769,161589.8,161589.8,19822,0,0,0,L,1151911521,1,126.30,126.75,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602729,86197.00
08/09/2014 12:45,2,8.637,ACTIVE,220.52,362.79,59.996,1407602705,"274151322000054","019011112586793",24.53,71.70,0,331.83,401.86,214.5,205.1,0.795,222281.5,222281.5,19434,0,0,0,L,1151911521,1,125.85,126.07,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407602730,86198.00
08/09/2014 13:00,1,3.163,ACTIVE,215.6,344.55,60.03,1407603604,"040051121000097","019011112586793",23.25,48,0.323,315.28,393.23,73.2,69.4,0.349,49259.5,49298.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603606,86199.00
08/09/2014 13:00,1,3.284,ACTIVE,215.2,345.09,60.07,1407603604,"040051121000095","019011112586793",20.96,49,0.294,298.09,448.99,68.5,62.9,0.321,44013.600000024,44048.100000024,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603607,86200.00
08/09/2014 13:00,1,2.266,ACTIVE,215.4,412.76,60.07,1407603604,"033051125000132","019011112586793",27.03,48,0.355,300.93,451.02,60.9,55.2,0.117,43857.6,43890.7,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603609,86201.00
08/09/2014 13:00,1,2.277,ACTIVE,216.1,330.63,60.07,1407603604,"033051125000135","019011112586793",27.09,49,0.388,298.89,453.99,61.4,70.4,0.357,41531.799999952,41564.699999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603610,86202.00
08/09/2014 13:00,1,3.462,ACTIVE,215.4,335.93,60.03,1407603604,"040051121000116","019011112586793",23.18,43,0.347,314.46,391.77,79.8,74.4,0.373,48486.900000011,48525.500000011,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603611,86203.00
08/09/2014 13:00,1,3.609,ACTIVE,215.7,326.46,60.07,1407603604,"040051121000068","019011112586793",21.09,48,0.333,300.58,451.92,75.7,71.4,0.354,44655.1,44689.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603613,86204.00
08/09/2014 13:00,1,2.671,ACTIVE,215.9,332.21,60.07,1407603604,"033051125000118","019011112586793",36.00,47,0.422,308.80,398.21,95.7,90.8,0.441,55909.300000012,55951.100000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603614,86205.00
08/09/2014 13:00,1,2.629,ACTIVE,215.8,319.67,60.03,1407603604,"033051125000150","019011112586793",36.03,48,0.421,309.03,399.47,94.2,90.4,0.440,54907.9,54949.8,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603615,86206.00
08/09/2014 13:00,1,3.576,ACTIVE,216.2,330.27,60.03,1407603604,"040051121000185","019011112586793",23.02,50,0.361,302.32,452.85,81.9,77.7,0.384,51075,51114,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603617,86207.00
08/09/2014 13:00,1,3.628,ACTIVE,216.0,349.60,60.03,1407603604,"040051121000195","019011112586793",23.09,50,0.363,300.42,450.57,83.3,78.3,0.389,48729.100000025,48767.900000037,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603618,86208.00
08/09/2014 13:00,2,3.316,ACTIVE,216.67,345.96,60.043,1407603604,"274151322000083","019011112586793",25.68,68.70,0,329.13,404.27,86.3,81.3,0.345,224462.8,224462.8,19387,0,0,0,L,1151911521,1,122.91,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603619,86209.00
08/09/2014 13:00,2,3.514,ACTIVE,217.58,344.45,60.043,1407603604,"274151322000076","019011112586793",26.08,70.00,0,334.84,407.57,92.8,87.6,0.358,233709.7,233709.7,19366,0,0,0,L,1151911521,1,123.36,125.62,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603620,86210.00
08/09/2014 13:00,2,2.230,ACTIVE,217.13,393.15,60.038,1407603604,"274151322000094","019011112586793",35.11,65.30,0,359.48,437.63,79.1,74.4,0.557,163508.0,163508.0,19767,0,0,0,L,1151911521,1,123.14,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603621,86211.00
08/09/2014 13:00,2,3.318,ACTIVE,216.90,348.36,60.049,1407603604,"274151322000052","019011112586793",25.82,69.70,0,329.13,405.17,86.8,81.8,0.327,225384.6,225384.6,19328,0,0,0,L,1151911521,1,123.14,125.40,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603622,86212.00
08/09/2014 13:00,2,3.377,ACTIVE,217.13,350.77,60.043,1407603604,"274151322000085","019011112586793",25.66,67.00,0,330.33,406.07,87.8,82.8,0.331,224448.7,224448.7,19285,0,0,0,L,1151911521,1,123.81,125.17,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603623,86213.00
08/09/2014 13:00,2,3.314,ACTIVE,216.90,353.77,60.054,1407603604,"274151322000087","019011112586793",23.54,96.00,0,328.22,399.46,79.0,74.3,0.539,213808.9,213808.9,19320,0,0,0,L,1151911521,1,123.36,124.94,0000,88,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603624,86214.00
08/09/2014 13:00,2,3.301,ACTIVE,216.67,342.95,60.043,1407603604,"274151322000088","019011112586793",25.54,66.30,0,329.73,405.17,85.4,80.5,0.323,217951.8,217951.8,19302,0,0,0,L,1151911521,1,123.81,125.17,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603625,86215.00
08/09/2014 13:00,2,3.502,ACTIVE,216.90,344.15,60.049,1407603604,"274151322000095","019011112586793",25.90,70.30,0,331.53,407.57,91.8,86.7,0.340,231566.4,231566.4,19358,0,0,0,L,1151911521,1,123.59,125.17,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603626,86216.00
08/09/2014 13:00,2,2.146,ACTIVE,217.80,402.77,60.043,1407603604,"274151322000068","019011112586793",36.04,64.50,0,357.68,441.24,78.3,73.7,0.539,161632.4,161632.4,19823,0,0,0,L,1151911521,1,123.81,125.62,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603627,86217.00
08/09/2014 13:00,2,3.342,ACTIVE,216.67,345.06,60.049,1407603604,"274151322000054","019011112586793",25.60,70.30,0,327.62,406.07,86.6,81.7,0.327,222326.0,222326.0,19435,0,0,0,L,1151911521,1,123.59,124.94,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407603628,86218.00
08/09/2014 13:15,1,3.469,ACTIVE,216.4,327.56,60.03,1407604506,"040051121000097","019011112586793",23.27,50,0.354,303.28,453.02,80.3,76.3,0.376,49298.699999988,49334,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604508,86219.00
08/09/2014 13:15,1,3.328,ACTIVE,215.9,336.37,60.03,1407604506,"040051121000095","019011112586793",21.01,50,0.298,299.39,449.51,69.5,64.1,0.322,44048.100000024,44079.600000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604510,86220.00
08/09/2014 13:15,1,2.094,ACTIVE,216.1,446.65,60.00,1407604506,"033051125000132","019011112586793",31.04,50,0.331,300.01,450.96,64.7,57.8,0.109,43890.7,43921.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604511,86221.00
08/09/2014 13:15,1,2.088,ACTIVE,216.9,330.36,60.03,1407604506,"033051125000135","019011112586793",30.70,50,0.391,299.42,454.19,63.8,63.0,0.416,41564.699999988,41594.799999952,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604512,86222.00
08/09/2014 13:15,1,3.245,ACTIVE,216.2,328.70,60.03,1407604506,"040051121000116","019011112586793",23.31,45,0.324,299.29,449.67,75.2,69.8,0.352,48525.500000011,48560.600000011,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604513,86223.00
08/09/2014 13:15,1,3.163,ACTIVE,216.1,338.56,60.03,1407604506,"040051121000068","019011112586793",21.12,50,0.288,302.03,451.30,66.4,62.0,0.316,44689.6,44721.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604515,86224.00
08/09/2014 13:15,1,2.300,ACTIVE,216.4,332.87,60.03,1407604506,"033051125000118","019011112586793",35.96,49,0.359,309.78,399.14,82.3,77.5,0.379,55951.100000024,55989.2,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604517,86225.00
08/09/2014 13:15,1,2.259,ACTIVE,216.0,336.92,60.03,1407604506,"033051125000150","019011112586793",35.52,50,0.353,309.56,399.35,79.8,76.0,0.375,54949.8,54988.2,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604518,86226.00
