ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2014 13:15,1,3.021,ACTIVE,216.4,326.28,60.03,1407604506,"040051121000185","019011112586793",22.78,52,0.300,303.23,452.70,68.4,64.5,0.323,51114,51149.4,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604519,86227.00
08/09/2014 13:15,1,3.041,ALERT,215.9,342.24,60.00,1407604506,"040051121000195","019011112586793",22.63,51,0.297,301.47,450.89,68.5,63.8,0.323,48767.900000037,48803.500000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407604521,86228.00
08/09/2014 13:15,2,3.514,ACTIVE,217.35,355.28,60.017,1407604506,"274151322000083","019011112586793",25.90,70.30,0,328.52,405.77,92.0,86.9,0.367,224503.9,224503.9,19388,0,0,0,L,1151911521,1,124.04,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604522,86229.00
08/09/2014 13:15,2,3.748,ACTIVE,218.03,346.56,60.012,1407604506,"274151322000076","019011112586793",26.20,71.70,0,332.73,406.97,99.3,94.0,0.380,233753.9,233753.9,19367,0,0,0,L,1151911521,1,124.27,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604523,86230.00
08/09/2014 13:15,2,2.230,ACTIVE,218.03,400.36,60.006,1407604506,"274151322000094","019011112586793",36.54,65.70,0,358.88,444.85,82.3,77.5,0.318,163546.9,163546.9,19768,0,0,0,L,1151911521,1,124.27,125.62,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604524,86231.00
08/09/2014 13:15,2,3.629,ACTIVE,217.58,344.15,60.017,1407604506,"274151322000052","019011112586793",25.49,71.70,0,327.92,406.37,93.6,88.4,0.354,225426.0,225426.0,19329,0,0,0,L,1151911521,1,123.81,125.17,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604525,86232.00
08/09/2014 13:15,2,3.473,ACTIVE,218.03,352.27,60.012,1407604506,"274151322000085","019011112586793",25.76,68.00,0,329.73,407.27,90.6,85.5,0.340,224490.3,224490.3,19286,0,0,0,L,1151911521,1,124.49,124.94,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604526,86233.00
08/09/2014 13:15,2,3.463,ACTIVE,217.58,354.07,60.012,1407604506,"274151322000087","019011112586793",23.64,97.50,0,328.22,401.86,82.9,78.1,0.305,213846.2,213846.2,19321,0,0,0,L,1151911521,1,124.04,124.94,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604527,86234.00
08/09/2014 13:15,2,3.496,ACTIVE,217.35,346.86,60.012,1407604506,"274151322000088","019011112586793",25.45,68.70,0,329.13,406.07,90.0,85.0,0.340,217992.5,217992.5,19303,0,0,0,L,1151911521,1,124.72,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604528,86235.00
08/09/2014 13:15,2,3.680,ACTIVE,217.58,356.18,60.012,1407604506,"274151322000095","019011112586793",26.14,71.30,0,330.93,409.08,97.4,92.1,0.362,231610.3,231610.3,19359,0,0,0,L,1151911521,1,124.49,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604529,86236.00
08/09/2014 13:15,2,2.275,ACTIVE,218.48,397.05,60.022,1407604506,"274151322000068","019011112586793",36.38,66.30,0,355.58,443.94,84.1,79.3,0.314,161671.2,161671.2,19824,0,0,0,L,1151911521,1,124.94,125.40,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604530,86237.00
08/09/2014 13:15,2,3.479,ACTIVE,217.58,350.77,60.017,1407604506,"274151322000054","019011112586793",25.62,71.70,0,327.62,406.97,90.2,85.2,0.345,222366.8,222366.8,19436,0,0,0,L,1151911521,1,124.27,124.72,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407604530,86238.00
08/09/2014 13:30,1,4.697,ACTIVE,216.6,334.33,60.03,1407605404,"040051121000097","019011112586793",24.81,47,0.514,301.45,452.73,116.0,111.0,0.527,49334,49353.400000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605407,86239.00
08/09/2014 13:30,1,4.950,ACTIVE,215.9,325.35,60.03,1407605404,"040051121000095","019011112586793",22.33,46,0.486,296.46,449.15,110.0,104.3,0.498,44079.600000024,44097.100000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605408,86240.00
08/09/2014 13:30,1,3.327,ACTIVE,216.2,348.37,60.03,1407605404,"033051125000132","019011112586793",32.98,47,0.481,298.90,450.45,109.2,103.5,0.498,43921.2,43937.8,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605409,86241.00
08/09/2014 13:30,1,3.138,ACTIVE,216.9,340.57,60.03,1407605404,"033051125000135","019011112586793",32.91,47,0.457,301.01,454.57,102.7,98.6,0.471,41594.799999952,41611.399999976,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605411,86242.00
08/09/2014 13:30,1,5.081,ACTIVE,215.7,339.50,60.03,1407605404,"040051121000116","019011112586793",24.70,43,0.553,298.86,450.74,124.9,118.8,0.561,48560.600000011,48579.800000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605412,86243.00
08/09/2014 13:30,1,4.915,ACTIVE,216.0,356.29,60.03,1407605404,"040051121000068","019011112586793",22.48,47,0.489,299.00,451.72,109.9,104.9,0.500,44721.5,44739.4,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605413,86244.00
08/09/2014 13:30,1,3.373,ACTIVE,215.6,320.64,60.03,1407605404,"033051125000118","019011112586793",38.00,47,0.568,306.44,399.36,127.5,122.0,0.574,55989.2,56011.6,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605414,86245.00
08/09/2014 13:30,1,3.052,ACTIVE,215.6,324.42,60.03,1407605404,"033051125000150","019011112586793",37.87,47,0.516,305.53,400.05,115.0,110.7,0.526,54988.2,55010.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605416,86246.00
08/09/2014 13:30,1,4.130,ACTIVE,215.9,324.26,60.03,1407605404,"040051121000185","019011112586793",24.27,50,0.443,302.48,452.81,99.7,95.3,0.460,51149.4,51168.7,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605417,86247.00
08/09/2014 13:30,1,4.202,ACTIVE,214.7,321.78,60.03,1407605404,"040051121000195","019011112586793",24.37,49,0.450,300.90,450.98,101.9,96.3,0.465,48803.500000001,48822.699999989,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605419,86248.00
08/09/2014 13:30,2,5.043,ACTIVE,217.58,361.89,59.990,1407605404,"274151322000083","019011112586793",27.61,65.00,0,328.22,406.97,141.1,134.2,0.557,224527.4,224527.4,19389,0,0,0,L,1151911521,1,123.81,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605420,86249.00
08/09/2014 13:30,2,5.324,ACTIVE,218.71,365.19,60.033,1407605404,"274151322000076","019011112586793",27.69,66.30,0,330.33,408.18,149.3,142.2,0.579,233779.1,233779.1,19368,0,0,0,L,1151911521,1,124.04,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605421,86250.00
08/09/2014 13:30,2,3.531,ACTIVE,218.26,410.28,60.012,1407605404,"274151322000094","019011112586793",37.33,61.30,0,366.40,447.55,133.3,126.8,0.517,163568.6,163568.6,19769,0,0,0,L,1151911521,1,123.59,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605422,86251.00
08/09/2014 13:30,2,4.979,ACTIVE,217.80,360.99,60.006,1407605404,"274151322000052","019011112586793",27.35,67.00,0,328.82,407.27,137.8,131.1,0.526,225449.6,225449.6,19330,0,0,0,L,1151911521,1,123.81,125.40,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605422,86252.00
08/09/2014 13:30,2,5.365,ACTIVE,218.26,357.68,60.012,1407605404,"274151322000085","019011112586793",27.67,63.30,0,330.03,407.87,150.3,143.1,0.566,224514.2,224514.2,19287,0,0,0,L,1151911521,1,124.49,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605423,86253.00
08/09/2014 13:30,2,5.326,ACTIVE,218.03,357.68,60.012,1407605404,"274151322000087","019011112586793",25.43,92.00,0,328.82,403.37,137.0,130.3,0.517,213867.9,213867.9,19322,0,0,0,L,1151911521,1,123.81,125.17,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605424,86254.00
08/09/2014 13:30,2,5.127,ACTIVE,217.80,362.79,60.006,1407605404,"274151322000088","019011112586793",26.90,62.80,0,330.03,406.97,139.6,132.8,0.539,218015.7,218015.7,19304,0,0,0,L,1151911521,1,124.72,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605425,86255.00
08/09/2014 13:30,2,5.527,ACTIVE,218.03,352.27,60.038,1407605404,"274151322000095","019011112586793",27.33,65.70,0,329.43,407.57,153.2,146.0,0.566,231635.3,231635.3,19360,0,0,0,L,1151911521,1,124.27,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605426,86256.00
08/09/2014 13:30,2,3.371,ACTIVE,218.93,419.60,59.996,1407605404,"274151322000068","019011112586793",37.79,61.30,0,370.00,453.26,128.7,122.3,0.486,161692.9,161692.9,19825,0,0,0,L,1151911521,1,124.49,125.62,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605427,86257.00
08/09/2014 13:30,2,5.234,ACTIVE,217.80,362.19,60.012,1407605404,"274151322000054","019011112586793",26.88,65.70,0,328.82,408.18,142.5,135.6,0.539,222390.2,222390.2,19437,0,0,0,L,1151911521,1,124.04,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407605428,86258.00
08/09/2014 13:45,1,5.606,ALERT,217.0,359.73,60.03,1407606304,"040051121000097","019011112586793",24.20,46,0.599,314.24,394.29,135.0,129.2,0.605,49353.400000036,49378.199999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407606307,86259.00
08/09/2014 13:45,1,6.055,ACTIVE,216.6,350.14,60.03,1407606304,"040051121000095","019011112586793",21.77,45,0.583,315.80,388.32,131.2,125.4,0.586,44097.100000024,44119.300000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606309,86260.00
08/09/2014 13:45,1,4.158,ACTIVE,216.8,350.24,60.03,1407606304,"033051125000132","019011112586793",32.39,45,0.594,299.85,450.18,134.0,128.0,0.601,43937.8,43958.2,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606310,86261.00
08/09/2014 13:45,1,4.102,ACTIVE,217.1,348.33,60.00,1407606304,"033051125000135","019011112586793",32.34,45,0.589,300.25,454.17,132.0,127.3,0.592,41611.399999976,41631.599999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606311,86262.00
08/09/2014 13:45,1,6.696,ACTIVE,215.9,323.18,60.00,1407606304,"040051121000116","019011112586793",24.32,43,0.720,313.92,391.20,162.0,154.6,0.712,48579.800000011,48604.200000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606313,86263.00
08/09/2014 13:45,1,6.763,ACTIVE,216.8,369.45,60.00,1407606304,"040051121000068","019011112586793",21.72,45,0.650,315.35,389.28,146.2,140.4,0.651,44739.4,44762,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606314,86264.00
08/09/2014 13:45,1,4.855,ACTIVE,216.8,373.79,60.00,1407606304,"033051125000118","019011112586793",37.59,45,0.811,308.07,398.29,181.6,174.5,0.796,56011.6,56039.3,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606315,86265.00
08/09/2014 13:45,1,4.569,ACTIVE,216.8,367.32,60.03,1407606304,"033051125000150","019011112586793",37.30,45,0.760,306.96,398.75,169.6,163.7,0.752,55010.5,55038.2,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606317,86266.00
08/09/2014 13:45,1,6.239,ACTIVE,216.7,342.73,60.03,1407606304,"040051121000185","019011112586793",23.71,47,0.658,313.89,395.05,147.2,141.8,0.657,51168.7,51193.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606318,86267.00
08/09/2014 13:45,1,6.261,ACTIVE,216.0,350.17,60.03,1407606304,"040051121000195","019011112586793",23.96,47,0.662,313.76,391.85,149.2,142.1,0.661,48822.699999989,48847.300000013,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606320,86268.00
08/09/2014 13:45,2,5.943,ACTIVE,218.03,350.77,60.017,1407606304,"274151322000083","019011112586793",26.60,65.00,0,331.83,406.07,160.0,152.5,0.641,224556.1,224556.1,19390,0,0,0,L,1151911521,1,123.59,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606320,86269.00
08/09/2014 13:45,2,6.086,ACTIVE,219.16,351.67,60.012,1407606304,"274151322000076","019011112586793",27.43,66.70,0,333.63,407.27,168.9,161.1,0.654,233810.0,233810.0,19369,0,0,0,L,1151911521,1,124.27,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606321,86270.00
08/09/2014 13:45,2,4.006,ACTIVE,218.48,416.89,60.006,1407606304,"274151322000094","019011112586793",37.11,61.70,0,380.22,452.06,150.6,143.4,0.579,163595.1,163595.1,19770,0,0,0,L,1151911521,1,123.59,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606322,86271.00
08/09/2014 13:45,2,5.801,ACTIVE,218.48,366.10,60.012,1407606304,"274151322000052","019011112586793",26.76,67.30,0,333.03,407.27,157.2,149.8,0.601,225478.5,225478.5,19331,0,0,0,L,1151911521,1,123.59,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606323,86272.00
08/09/2014 13:45,2,6.104,ACTIVE,218.93,368.80,60.028,1407606304,"274151322000085","019011112586793",26.66,60.80,0,333.03,408.78,164.6,157.0,0.623,224543.3,224543.3,19288,0,0,0,L,1151911521,1,124.49,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606324,86273.00
08/09/2014 13:45,2,5.955,ACTIVE,218.26,366.40,60.006,1407606304,"274151322000087","019011112586793",25.29,94.00,0,332.43,402.46,152.4,145.2,0.570,213894.9,213894.9,19323,0,0,0,L,1151911521,1,124.27,125.40,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606325,86274.00
08/09/2014 13:45,2,5.879,ACTIVE,218.48,368.50,60.006,1407606304,"274151322000088","019011112586793",26.32,62.30,0,332.13,406.67,156.7,149.3,0.588,218044.1,218044.1,19305,0,0,0,L,1151911521,1,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606326,86275.00
08/09/2014 13:45,2,6.354,ACTIVE,218.26,370.60,60.012,1407606304,"274151322000095","019011112586793",26.72,65.70,0,332.43,407.87,172.0,164.1,0.641,231666.0,231666.0,19361,0,0,0,L,1151911521,1,124.27,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606327,86276.00
08/09/2014 13:45,2,3.805,ACTIVE,219.39,408.18,60.012,1407606304,"274151322000068","019011112586793",37.69,62.30,0,381.12,458.07,145.4,138.4,0.548,161719.3,161719.3,19826,0,0,0,L,1151911521,1,124.72,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606328,86277.00
08/09/2014 13:45,2,5.887,ACTIVE,218.26,370.30,60.012,1407606304,"274151322000054","019011112586793",26.62,65.70,0,332.13,408.18,158.6,151.1,0.605,222418.9,222418.9,19438,0,0,0,L,1151911521,1,124.27,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407606329,86278.00
08/09/2014 14:00,1,2.761,ACTIVE,214.8,312.22,60.03,1407607205,"040051121000097","019011112586793",24.59,44,0.296,300.93,452.68,67.5,63.5,0.327,49378.199999988,49398.199999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607207,86279.00
08/09/2014 14:00,1,2.986,ACTIVE,214.4,422.85,60.07,1407607205,"040051121000095","019011112586793",19.89,43,0.277,296.96,446.87,59.1,38.7,0.142,44119.300000012,44136.5,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607208,86280.00
08/09/2014 14:00,1,1.905,ACTIVE,215.0,332.99,60.03,1407607205,"033051125000132","019011112586793",29.06,43,0.330,301.04,450.58,55.1,50.7,0.347,43958.2,43974.9,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607210,86281.00
08/09/2014 14:00,1,1.889,ACTIVE,215.0,345.09,60.07,1407607205,"033051125000135","019011112586793",28.85,43,0.334,300.93,453.70,54.2,55.4,0.394,41631.599999964,41648.199999988,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607211,86282.00
08/09/2014 14:00,1,3.008,ACTIVE,214.5,324.05,60.03,1407607205,"040051121000116","019011112586793",20.24,41,0.351,298.58,448.20,60.6,43.8,0.390,48604.200000011,48623.800000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607212,86283.00
08/09/2014 14:00,1,3.029,ACTIVE,215.1,404.40,60.03,1407607205,"040051121000068","019011112586793",18.20,43,0.321,300.38,450.96,54.8,46.9,0.098,44762,44779.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607213,86284.00
08/09/2014 14:00,1,2.091,ACTIVE,214.6,338.32,60.03,1407607205,"033051125000118","019011112586793",37.42,43,0.343,311.41,396.96,77.8,73.3,0.366,56039.3,56062,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607215,86285.00
08/09/2014 14:00,1,2.067,ACTIVE,215.2,340.04,60.07,1407607205,"033051125000150","019011112586793",37.34,43,0.340,308.68,397.10,76.8,73.0,0.366,55038.2,55060.9,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607216,86286.00
08/09/2014 14:00,1,2.780,ACTIVE,215.1,324.57,60.07,1407607205,"040051121000185","019011112586793",24.12,45,0.309,297.53,453.08,66.7,68.3,0.323,51193.1,51211.3,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607217,86287.00
08/09/2014 14:00,1,2.774,ACTIVE,215.1,324.36,60.07,1407607205,"040051121000195","019011112586793",24.38,44,0.294,295.51,451.35,67.3,63.0,0.322,48847.300000013,48866.199999989,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607219,86288.00
08/09/2014 14:00,2,2.877,ACTIVE,216.45,355.28,60.059,1407607205,"274151322000083","019011112586793",27.19,58.00,0,329.13,398.56,79.2,74.5,0.566,224579.7,224579.7,19391,0,0,0,L,1151911521,1,122.68,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607220,86289.00
08/09/2014 14:00,2,3.039,ACTIVE,216.90,343.55,60.038,1407607205,"274151322000076","019011112586793",27.75,60.30,0,333.03,407.27,85.5,80.6,0.327,233835.5,233835.5,19370,0,0,0,L,1151911521,1,123.14,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607221,86290.00
08/09/2014 14:00,2,1.914,ACTIVE,216.67,402.16,60.028,1407607205,"274151322000094","019011112586793",37.21,54.80,0,370.30,442.44,72.7,68.2,0.508,163616.7,163616.7,19771,0,0,0,L,1151911521,1,122.91,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607222,86291.00
08/09/2014 14:00,2,2.885,ACTIVE,216.90,355.28,60.012,1407607205,"274151322000052","019011112586793",27.21,60.50,0,328.82,403.37,79.5,74.8,0.535,225502.2,225502.2,19332,0,0,0,L,1151911521,1,122.68,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607223,86292.00
08/09/2014 14:00,2,2.898,ACTIVE,216.45,348.96,60.033,1407607205,"274151322000085","019011112586793",27.21,55.50,0,329.13,398.86,79.8,75.1,0.539,224567.1,224567.1,19289,0,0,0,L,1151911521,1,123.81,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607224,86293.00
08/09/2014 14:00,2,2.893,ACTIVE,216.67,363.39,60.028,1407607205,"274151322000087","019011112586793",25.58,84.00,0,328.82,394.35,75.0,70.5,0.495,213917.0,213917.0,19324,0,0,0,L,1151911521,1,123.36,124.72,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607225,86294.00
08/09/2014 14:00,2,2.859,ACTIVE,216.45,367.00,60.038,1407607205,"274151322000088","019011112586793",26.88,55.80,0,330.03,400.96,77.9,73.2,0.526,218067.3,218067.3,19306,0,0,0,L,1151911521,1,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607226,86295.00
08/09/2014 14:00,2,3.045,ACTIVE,216.22,344.76,60.038,1407607205,"274151322000095","019011112586793",27.45,60.50,0,332.43,402.16,84.7,79.8,0.314,231691.3,231691.3,19362,0,0,0,L,1151911521,1,123.36,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607227,86296.00
08/09/2014 14:00,2,1.947,ACTIVE,217.58,403.67,60.038,1407607205,"274151322000068","019011112586793",36.70,55.50,0,369.40,448.45,72.5,68.1,0.495,161741.0,161741.0,19827,0,0,0,L,1151911521,1,123.59,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607228,86297.00
08/09/2014 14:00,2,2.891,ACTIVE,216.45,349.86,60.038,1407607205,"274151322000054","019011112586793",26.96,59.30,0,328.22,397.96,78.9,74.2,0.544,222442.3,222442.3,19439,0,0,0,L,1151911521,1,123.14,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407607229,86298.00
08/09/2014 14:15,1,2.298,ACTIVE,215.3,414.68,60.07,1407608106,"040051121000097","019011112586793",23.72,44,0.277,297.29,451.18,54.2,41.0,0.322,49398.199999988,49427.600000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608108,86299.00
08/09/2014 14:15,1,2.322,ACTIVE,214.7,390.59,60.07,1407608106,"040051121000095","019011112586793",21.85,43,0.315,297.14,449.25,50.5,39.8,0.209,44136.5,44163.100000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608109,86300.00
08/09/2014 14:15,1,1.490,ACTIVE,215.6,376.02,60.03,1407608106,"033051125000132","019011112586793",31.68,43,0.305,302.23,450.35,46.9,48.9,0.243,43974.9,44000.3,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608111,86301.00
08/09/2014 14:15,1,1.452,ACTIVE,215.5,407.94,60.03,1407608106,"033051125000135","019011112586793",31.77,43,0.279,300.29,454.07,45.9,37.4,0.126,41648.199999988,41673,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608112,86302.00
08/09/2014 14:15,1,2.312,ACTIVE,215.1,378.96,60.03,1407608106,"040051121000116","019011112586793",23.90,41,0.326,294.59,449.91,55.0,44.4,0.268,48623.800000011,48652.900000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608113,86303.00
08/09/2014 14:15,1,2.294,ACTIVE,215.1,366.33,60.07,1407608106,"040051121000068","019011112586793",21.80,43,0.318,300.76,450.63,49.7,52.4,0.349,44779.5,44806.4,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608115,86304.00
08/09/2014 14:15,1,1.801,ACTIVE,215.4,310.00,60.03,1407608106,"033051125000118","019011112586793",30.41,43,0.339,301.44,451.28,54.5,59.7,0.333,56062,56092.9,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608116,86305.00
08/09/2014 14:15,1,1.779,ACTIVE,214.4,342.20,60.03,1407608106,"033051125000150","019011112586793",30.45,43,0.280,302.06,454.01,53.9,46.5,0.391,55060.9,55092.1,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608118,86306.00
08/09/2014 14:15,1,2.278,ACTIVE,215.3,338.06,60.03,1407608106,"040051121000185","019011112586793",23.18,45,0.337,298.70,452.51,52.5,53.4,0.282,51211.3,51240.6,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608119,86307.00
08/09/2014 14:15,1,2.267,ACTIVE,214.6,391.75,60.03,1407608106,"040051121000195","019011112586793",23.48,44,0.298,301.08,450.60,52.9,44.0,0.294,48866.199999989,48895.199999989,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608121,86308.00
08/09/2014 14:15,2,2.408,ACTIVE,216.90,347.16,60.033,1407608106,"274151322000083","019011112586793",26.20,60.30,0,329.73,406.97,63.9,59.7,0.451,224614.7,224614.7,19392,0,0,0,L,1151911521,1,123.36,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608122,86309.00
08/09/2014 14:15,2,2.520,ACTIVE,218.03,360.99,60.038,1407608106,"274151322000076","019011112586793",26.86,61.00,0,329.73,407.57,68.6,64.3,0.468,233872.8,233872.8,19371,0,0,0,L,1151911521,1,123.81,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608122,86310.00
08/09/2014 14:15,2,1.613,ACTIVE,217.13,396.75,60.033,1407608106,"274151322000094","019011112586793",35.70,56.30,0,368.50,457.17,57.9,54.0,0.393,163649.5,163649.5,19772,0,0,0,L,1151911521,1,123.36,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608123,86311.00
08/09/2014 14:15,2,2.420,ACTIVE,217.13,351.07,60.033,1407608106,"274151322000052","019011112586793",26.12,62.00,0,329.43,407.57,64.1,59.9,0.442,225537.4,225537.4,19333,0,0,0,L,1151911521,1,123.14,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608124,86312.00
08/09/2014 14:15,2,2.418,ACTIVE,217.13,351.97,60.022,1407608106,"274151322000085","019011112586793",26.34,56.80,0,329.73,408.48,64.5,60.3,0.433,224602.8,224602.8,19290,0,0,0,L,1151911521,1,124.27,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608125,86313.00
08/09/2014 14:15,2,2.393,ACTIVE,217.13,349.26,60.033,1407608106,"274151322000087","019011112586793",24.59,85.50,0,330.03,404.27,59.6,55.6,0.398,213950.2,213950.2,19325,0,0,0,L,1151911521,1,123.59,125.17,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608126,86314.00
08/09/2014 14:15,2,2.379,ACTIVE,217.13,351.67,60.038,1407608106,"274151322000088","019011112586793",25.98,57.30,0,329.73,406.37,62.5,58.4,0.415,218102.1,218102.1,19307,0,0,0,L,1151911521,1,124.04,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608127,86315.00
08/09/2014 14:15,2,2.525,ACTIVE,217.35,352.27,60.038,1407608106,"274151322000095","019011112586793",26.64,60.50,0,330.93,408.48,68.1,63.8,0.455,231728.5,231728.5,19363,0,0,0,L,1151911521,1,124.04,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608128,86316.00
08/09/2014 14:15,2,1.637,ACTIVE,218.03,381.42,60.033,1407608106,"274151322000068","019011112586793",35.07,57.30,0,371.21,459.27,58.6,54.6,0.402,161773.8,161773.8,19828,0,0,0,L,1151911521,1,124.04,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608129,86317.00
08/09/2014 14:15,2,2.408,ACTIVE,216.67,349.56,60.038,1407608106,"274151322000054","019011112586793",26.02,60.80,0,329.73,408.78,63.5,59.3,0.442,222477.5,222477.5,19440,0,0,0,L,1151911521,1,123.59,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407608130,86318.00
08/09/2014 14:30,1,1.543,ACTIVE,215.1,338.81,60.00,1407609004,"040051121000097","019011112586793",24.88,40,0.245,303.26,449.82,38.2,30.2,0.291,49427.600000024,49437.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609006,86319.00
08/09/2014 14:30,1,1.593,ACTIVE,214.6,323.45,60.00,1407609004,"040051121000095","019011112586793",22.62,39,0.202,310.87,438.29,35.8,34.6,0.262,44163.100000024,44171.900000036,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609008,86320.00
08/09/2014 14:30,1,1.003,ACTIVE,214.6,329.37,60.00,1407609004,"033051125000132","019011112586793",32.95,40,0.196,318.61,442.17,32.9,32.7,0.248,44000.3,44008.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609009,86321.00
08/09/2014 14:30,1,0.985,ACTIVE,214.8,361.27,60.00,1407609004,"033051125000135","019011112586793",33.09,39,0.192,315.70,443.95,32.4,32.7,0.172,41673,41681.399999976,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609010,86322.00
08/09/2014 14:30,1,1.576,ACTIVE,214.1,389.06,60.03,1407609004,"040051121000116","019011112586793",24.89,38,0.227,302.59,447.02,39.0,29.0,0.088,48652.900000011,48662.600000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609012,86323.00
08/09/2014 14:30,1,1.553,ACTIVE,214.7,398.22,60.00,1407609004,"040051121000068","019011112586793",22.54,39,0.199,314.62,442.59,34.8,27.1,0.080,44806.4,44815.4,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609013,86324.00
08/09/2014 14:30,1,1.167,ACTIVE,214.5,405.12,60.00,1407609004,"033051125000118","019011112586793",37.55,40,0.257,299.56,448.70,43.6,38.9,0.098,56092.9,56104.1,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609014,86325.00
08/09/2014 14:30,1,1.138,ACTIVE,214.4,392.51,60.03,1407609004,"033051125000150","019011112586793",37.92,39,0.265,299.37,451.22,42.9,45.2,0.135,55092.1,55103.3,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609015,86326.00
08/09/2014 14:30,1,1.519,ACTIVE,214.8,368.70,60.00,1407609004,"040051121000185","019011112586793",24.08,41,0.217,307.44,448.97,36.4,27.9,0.195,51240.6,51250,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609017,86327.00
08/09/2014 14:30,1,1.529,ACTIVE,214.0,367.85,60.03,1407609004,"040051121000195","019011112586793",24.04,41,0.216,306.12,447.71,36.5,28.6,0.165,48895.199999989,48904.500000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609018,86328.00
08/09/2014 14:30,2,1.617,ACTIVE,215.54,342.95,59.985,1407609004,"274151322000083","019011112586793",27.43,52.00,0,333.63,372.11,45.0,41.5,0.314,224626.5,224626.5,19393,0,0,0,L,1151911521,1,122.68,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609019,86329.00
08/09/2014 14:30,2,1.725,ACTIVE,216.45,344.15,59.990,1407609004,"274151322000076","019011112586793",27.67,52.00,0,333.93,375.71,48.3,44.7,0.336,233885.7,233885.7,19372,0,0,0,L,1151911521,1,123.14,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609020,86330.00
08/09/2014 14:30,2,1.070,ACTIVE,216.00,400.96,60.006,1407609004,"274151322000094","019011112586793",37.01,50.40,0,334.24,424.71,40.7,37.4,0.283,163660.2,163660.2,19773,0,0,0,L,1151911521,1,122.68,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609021,86331.00
08/09/2014 14:30,2,1.627,ACTIVE,215.77,343.55,59.975,1407609004,"274151322000052","019011112586793",27.51,53.30,0,333.63,373.01,45.4,41.8,0.301,225549.3,225549.3,19334,0,0,0,L,1151911521,1,122.46,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609022,86332.00
08/09/2014 14:30,2,1.623,ACTIVE,216.00,348.06,60.006,1407609004,"274151322000085","019011112586793",27.41,50.00,0,334.24,373.31,45.1,41.6,0.309,224614.7,224614.7,19291,0,0,0,L,1151911521,1,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609023,86333.00
08/09/2014 14:30,2,1.623,ACTIVE,215.77,342.65,59.996,1407609004,"274151322000087","019011112586793",26.12,77.30,0,333.63,370.90,42.9,39.5,0.278,213961.4,213961.4,19326,0,0,0,L,1151911521,1,122.91,124.27,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609024,86334.00
08/09/2014 14:30,2,1.596,ACTIVE,215.54,343.25,60.006,1407609004,"274151322000088","019011112586793",27.06,50.20,0,333.93,372.41,43.8,40.4,0.283,218113.7,218113.7,19308,0,0,0,L,1151911521,1,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609025,86335.00
08/09/2014 14:30,2,1.709,ACTIVE,215.77,347.46,60.006,1407609004,"274151322000095","019011112586793",27.67,52.00,0,333.63,374.51,48.0,44.4,0.327,231741.2,231741.2,19364,0,0,0,L,1151911521,1,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609026,86336.00
08/09/2014 14:30,2,1.094,ACTIVE,216.45,397.35,60.006,1407609004,"274151322000068","019011112586793",37.00,50.60,0,335.14,424.11,40.9,37.5,0.270,161784.6,161784.6,19829,0,0,0,L,1151911521,1,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609027,86337.00
08/09/2014 14:30,2,1.621,ACTIVE,215.77,342.05,60.001,1407609004,"274151322000054","019011112586793",27.23,52.50,0,332.73,373.31,44.7,41.2,0.292,222489.4,222489.4,19441,0,0,0,L,1151911521,1,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609028,86338.00
08/09/2014 14:45,1,1.943,ACTIVE,214.7,434.36,60.03,1407609904,"040051121000097","019011112586793",25.74,37,0.298,315.59,444.55,49.7,51.1,0.105,49437.5,49447,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609906,86339.00
08/09/2014 14:45,1,2.023,ACTIVE,214.6,389.56,60.03,1407609904,"040051121000095","019011112586793",22.90,36,0.273,310.73,441.18,46.1,39.8,0.178,44171.900000036,44180.1,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609908,86340.00
08/09/2014 14:45,1,1.292,ACTIVE,215.0,349.71,60.03,1407609904,"033051125000132","019011112586793",32.94,37,0.260,316.73,442.77,42.3,42.2,0.274,44008.5,44016.4,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609909,86341.00
08/09/2014 14:45,1,1.260,ACTIVE,215.1,373.00,60.00,1407609904,"033051125000135","019011112586793",33.72,37,0.268,318.65,444.91,42.2,43.2,0.187,41681.399999976,41689.399999976,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609910,86342.00
08/09/2014 14:45,1,2.003,ACTIVE,214.6,412.90,60.03,1407609904,"040051121000116","019011112586793",25.29,35,0.317,310.62,440.86,50.4,51.9,0.141,48662.600000011,48671.800000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609912,86343.00
08/09/2014 14:45,1,1.956,ALERT,215.1,395.77,60.00,1407609904,"040051121000068","019011112586793",23.32,37,0.265,315.14,443.19,45.3,45.7,0.178,44815.4,44823.8,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407609913,86344.00
08/09/2014 14:45,1,1.526,ACTIVE,215.1,392.59,60.03,1407609904,"033051125000118","019011112586793",35.99,37,0.265,302.92,448.63,54.6,46.4,0.201,56104.1,56114.9,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609915,86345.00
08/09/2014 14:45,1,1.513,ACTIVE,214.5,420.11,60.03,1407609904,"033051125000150","019011112586793",35.76,36,0.345,304.45,451.37,53.8,57.8,0.135,55103.3,55114,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609916,86346.00
08/09/2014 14:45,1,1.952,ACTIVE,214.9,409.02,60.03,1407609904,"040051121000185","019011112586793",24.74,37,0.299,315.35,440.56,48.0,49.3,0.135,51250,51258.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609918,86347.00
08/09/2014 14:45,1,1.964,ACTIVE,214.6,423.97,60.00,1407609904,"040051121000195","019011112586793",24.70,37,0.305,314.31,441.07,48.3,50.1,0.106,48904.500000001,48913.600000025,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609919,86348.00
08/09/2014 14:45,2,2.066,ACTIVE,216.22,350.77,60.022,1407609904,"274151322000083","019011112586793",27.79,47.80,0,333.03,368.50,58.0,54.1,0.420,224637.9,224637.9,19394,0,0,0,L,1151911521,1,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609920,86349.00
08/09/2014 14:45,2,2.180,ACTIVE,216.45,356.78,59.985,1407609904,"274151322000076","019011112586793",28.37,47.30,0,334.54,371.51,62.7,58.6,0.433,233898.0,233898.0,19373,0,0,0,L,1151911521,1,123.14,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609921,86350.00
08/09/2014 14:45,2,1.383,ACTIVE,216.45,413.59,59.996,1407609904,"274151322000094","019011112586793",37.63,46.80,0,335.14,429.82,52.4,48.6,0.358,163670.4,163670.4,19774,0,0,0,L,1151911521,1,122.91,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609922,86351.00
08/09/2014 14:45,2,2.100,ACTIVE,216.22,357.68,59.996,1407609904,"274151322000052","019011112586793",27.65,48.30,0,333.33,369.10,58.8,54.8,0.402,225560.8,225560.8,19335,0,0,0,L,1151911521,1,122.68,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609923,86352.00
08/09/2014 14:45,2,2.057,ACTIVE,216.45,358.28,59.990,1407609904,"274151322000085","019011112586793",27.99,46.00,0,334.24,369.70,58.3,54.3,0.393,224626.1,224626.1,19292,0,0,0,L,1151911521,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609924,86353.00
08/09/2014 14:45,2,2.049,ACTIVE,216.00,356.78,59.990,1407609904,"274151322000087","019011112586793",27.10,72.30,0,333.33,367.90,56.2,52.3,0.376,213972.3,213972.3,19327,0,0,0,L,1151911521,1,123.14,124.49,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609925,86354.00
08/09/2014 14:45,2,2.025,ACTIVE,215.77,357.38,59.996,1407609904,"274151322000088","019011112586793",27.75,46.00,0,333.33,368.50,56.9,53.0,0.389,218124.7,218124.7,19309,0,0,0,L,1151911521,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609926,86355.00
08/09/2014 14:45,2,2.154,ACTIVE,216.45,356.78,60.001,1407609904,"274151322000095","019011112586793",28.39,48.00,0,333.63,370.60,61.9,57.9,0.420,231753.4,231753.4,19365,0,0,0,L,1151911521,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609927,86356.00
08/09/2014 14:45,2,1.381,ACTIVE,216.45,412.98,59.990,1407609904,"274151322000068","019011112586793",37.87,46.80,0,336.34,435.83,53.1,49.4,0.362,161794.9,161794.9,19830,0,0,0,L,1151911521,1,123.36,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609928,86357.00
08/09/2014 14:45,2,2.068,ACTIVE,216.00,349.26,59.996,1407609904,"274151322000054","019011112586793",27.73,47.80,0,333.03,369.10,58.0,54.1,0.398,222500.7,222500.7,19442,0,0,0,L,1151911521,1,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407609929,86358.00
08/09/2014 15:00,1,2.825,ACTIVE,215.7,325.26,60.03,1407610804,"040051121000097","019011112586793",24.47,38,0.301,302.98,450.46,68.8,64.9,0.331,49447,49478.199999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610807,86359.00
08/09/2014 15:00,1,3.079,ACTIVE,215.4,431.00,60.03,1407610804,"040051121000095","019011112586793",18.56,37,0.266,299.13,448.00,56.8,48.1,0.103,44180.1,44207.6,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610808,86360.00
08/09/2014 15:00,1,1.826,ACTIVE,215.7,311.42,60.03,1407610804,"033051125000132","019011112586793",32.06,38,0.346,301.89,448.11,58.2,54.2,0.353,44016.4,44042.6,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610809,86361.00
08/09/2014 15:00,1,1.913,ACTIVE,215.8,323.26,60.03,1407610804,"033051125000135","019011112586793",28.34,37,0.326,302.76,453.33,53.9,52.5,0.354,41689.399999976,41715.599999964,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610810,86362.00
08/09/2014 15:00,1,2.868,ACTIVE,215.0,326.91,60.07,1407610804,"040051121000116","019011112586793",24.17,36,0.297,299.58,449.14,69.0,63.6,0.328,48671.800000011,48703.000000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610812,86363.00
08/09/2014 15:00,1,3.004,ACTIVE,216.0,351.59,60.03,1407610804,"040051121000068","019011112586793",21.52,38,0.395,300.12,450.67,64.3,63.5,0.439,44823.8,44851.7,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610813,86364.00
08/09/2014 15:00,1,2.170,ACTIVE,215.2,344.34,60.07,1407610804,"033051125000118","019011112586793",37.11,37,0.353,301.51,448.61,80.1,75.5,0.376,56114.9,56148.1,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610814,86365.00
08/09/2014 15:00,1,2.140,ACTIVE,215.9,339.96,60.07,1407610804,"033051125000150","019011112586793",37.32,37,0.351,301.86,451.94,79.5,75.6,0.380,55114,55147.1,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610816,86366.00
08/09/2014 15:00,1,2.990,ACTIVE,215.8,341.35,60.07,1407610804,"040051121000185","019011112586793",23.82,38,0.311,303.04,451.11,70.8,66.8,0.338,51258.9,51290.1,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610817,86367.00
08/09/2014 15:00,1,3.100,ACTIVE,215.3,332.46,60.07,1407610804,"040051121000195","019011112586793",24.15,38,0.325,302.78,450.50,74.5,69.9,0.352,48913.600000025,48944.800000013,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610819,86368.00
08/09/2014 15:00,2,2.982,ACTIVE,217.13,354.37,60.043,1407610804,"274151322000083","019011112586793",26.52,52.50,0,333.33,406.37,80.0,75.3,0.314,224673.5,224673.5,19395,0,0,0,L,1151911521,1,123.36,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610820,86369.00
08/09/2014 15:00,2,3.133,ACTIVE,218.26,345.96,60.033,1407610804,"274151322000076","019011112586793",27.17,52.50,0,334.54,408.18,86.2,81.3,0.331,233936.0,233936.0,19374,0,0,0,L,1151911521,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610821,86370.00
08/09/2014 15:00,2,1.967,ACTIVE,217.58,395.85,60.043,1407610804,"274151322000094","019011112586793",36.28,50.80,0,375.41,458.67,72.5,68.1,0.495,163703.2,163703.2,19775,0,0,0,L,1151911521,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610822,86371.00
08/09/2014 15:00,2,3.004,ACTIVE,217.13,350.17,60.033,1407610804,"274151322000052","019011112586793",26.62,52.50,0,333.03,405.77,80.9,76.2,0.309,225596.6,225596.6,19336,0,0,0,L,1151911521,1,123.36,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610823,86372.00
08/09/2014 15:00,2,3.033,ACTIVE,217.35,345.06,60.033,1407610804,"274151322000085","019011112586793",26.34,50.00,0,333.93,407.27,80.9,76.1,0.301,224661.3,224661.3,19293,0,0,0,L,1151911521,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610824,86373.00
08/09/2014 15:00,2,3.014,ACTIVE,217.58,367.00,60.043,1407610804,"274151322000087","019011112586793",25.03,76.00,0,328.82,405.17,76.5,71.9,0.517,214006.0,214006.0,19328,0,0,0,L,1151911521,1,123.81,125.17,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610825,86374.00
