ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2014 15:00,2,2.967,ACTIVE,216.90,344.76,60.043,1407610804,"274151322000088","019011112586793",26.26,50.00,0,325.22,414.49,78.8,74.2,0.296,218159.4,218159.4,19310,0,0,0,L,1151911521,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610826,86375.00
08/09/2014 15:00,2,3.133,ACTIVE,217.35,351.67,60.028,1407610804,"274151322000095","019011112586793",26.90,53.50,0,333.03,407.87,85.3,80.4,0.305,231791.3,231791.3,19366,0,0,0,L,1151911521,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610827,86376.00
08/09/2014 15:00,2,1.996,ACTIVE,218.26,403.97,60.038,1407610804,"274151322000068","019011112586793",36.08,50.40,0,369.40,467.99,72.8,68.4,0.495,161827.7,161827.7,19831,0,0,0,L,1151911521,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610828,86377.00
08/09/2014 15:00,2,2.975,ACTIVE,217.13,344.76,60.038,1407610804,"274151322000054","019011112586793",26.58,51.80,0,332.73,416.59,80.0,75.2,0.301,222535.5,222535.5,19443,0,0,0,L,1151911521,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407610829,86378.00
08/09/2014 15:15,1,7.140,ACTIVE,217.7,323.63,60.03,1407611706,"040051121000097","019011112586793",23.95,39,0.757,301.23,451.96,170.2,163.6,0.750,49478.199999988,49517.800000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611708,86379.00
08/09/2014 15:15,1,7.147,ACTIVE,217.4,369.66,60.03,1407611706,"040051121000095","019011112586793",21.16,39,0.670,299.32,448.91,150.5,145.1,0.665,44207.6,44242.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611709,86380.00
08/09/2014 15:15,1,4.571,ACTIVE,217.6,349.16,60.03,1407611706,"033051125000132","019011112586793",31.66,40,0.632,301.49,448.92,144.0,137.2,0.639,44042.6,44076,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611711,86381.00
08/09/2014 15:15,1,4.520,ACTIVE,217.9,324.23,60.03,1407611706,"033051125000135","019011112586793",31.65,39,0.634,303.16,453.63,142.3,137.4,0.634,41715.599999964,41749,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611712,86382.00
08/09/2014 15:15,1,7.147,ACTIVE,216.6,343.23,60.00,1407611706,"040051121000116","019011112586793",23.61,38,0.746,299.05,450.10,167.9,160.6,0.741,48703.000000011,48742.000000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611713,86383.00
08/09/2014 15:15,1,7.175,ACTIVE,217.1,325.39,60.03,1407611706,"040051121000068","019011112586793",21.13,41,0.670,300.87,451.22,150.8,144.9,0.659,44851.7,44886.9,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611715,86384.00
08/09/2014 15:15,1,5.183,ACTIVE,216.8,323.71,60.03,1407611706,"033051125000118","019011112586793",37.30,40,0.855,311.04,396.22,192.4,184.1,0.837,56148.1,56192.1,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611716,86385.00
08/09/2014 15:15,1,5.144,ACTIVE,216.9,336.14,60.00,1407611706,"033051125000150","019011112586793",37.54,39,0.859,310.22,397.84,192.1,185.0,0.842,55147.1,55191.1,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611717,86386.00
08/09/2014 15:15,1,7.173,ACTIVE,217.5,363.64,60.03,1407611706,"040051121000185","019011112586793",23.76,40,0.758,303.86,451.84,169.6,163.5,0.744,51290.1,51329.8,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611719,86387.00
08/09/2014 15:15,1,7.283,ACTIVE,216.9,325.74,60.03,1407611706,"040051121000195","019011112586793",23.61,40,0.757,302.06,450.86,171.1,163.2,0.749,48944.800000013,48984.699999989,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611720,86388.00
08/09/2014 15:15,2,7.367,ACTIVE,219.16,367.30,60.012,1407611706,"274151322000083","019011112586793",26.10,56.30,0,329.13,399.46,194.5,185.8,0.778,224718.7,224718.7,19396,0,0,0,L,1151911521,1,124.49,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611721,86389.00
08/09/2014 15:15,2,7.717,ACTIVE,220.29,357.08,60.017,1407611706,"274151322000076","019011112586793",26.88,55.50,0,334.24,404.87,209.9,200.7,0.804,233984.8,233984.8,19375,0,0,0,L,1151911521,1,125.17,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611722,86390.00
08/09/2014 15:15,2,4.947,ACTIVE,219.84,416.59,60.012,1407611706,"274151322000094","019011112586793",36.38,52.80,0,370.00,449.65,181.8,173.5,0.698,163745.5,163745.5,19776,0,0,0,L,1151911521,1,124.72,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611723,86391.00
08/09/2014 15:15,2,7.396,ACTIVE,220.06,371.51,60.012,1407611706,"274151322000052","019011112586793",26.16,54.30,0,329.13,402.77,195.9,187.2,0.738,225642.2,225642.2,19337,0,0,0,L,1151911521,1,124.49,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611724,86392.00
08/09/2014 15:15,2,7.439,ACTIVE,219.84,375.11,60.012,1407611706,"274151322000085","019011112586793",25.82,54.00,0,329.43,401.86,194.6,185.9,0.729,224706.5,224706.5,19294,0,0,0,L,1151911521,1,125.62,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611725,86393.00
08/09/2014 15:15,2,7.352,ACTIVE,219.61,374.51,60.006,1407611706,"274151322000087","019011112586793",24.09,79.70,0,329.43,398.26,179.3,171.2,0.676,214048.1,214048.1,19329,0,0,0,L,1151911521,1,124.94,126.07,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611726,86394.00
08/09/2014 15:15,2,7.320,ACTIVE,219.61,367.00,60.017,1407611706,"274151322000088","019011112586793",25.82,52.30,0,329.43,401.56,191.7,183.1,0.712,218204.0,218204.0,19311,0,0,0,L,1151911521,1,124.94,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611727,86395.00
08/09/2014 15:15,2,7.854,ACTIVE,219.61,360.69,60.017,1407611706,"274151322000095","019011112586793",26.16,56.80,0,333.33,405.17,208.1,198.9,0.773,231839.6,231839.6,19367,0,0,0,L,1151911521,1,124.72,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611728,86396.00
08/09/2014 15:15,2,4.850,ACTIVE,220.74,419.30,60.022,1407611706,"274151322000068","019011112586793",37.07,52.50,0,374.51,451.16,181.7,173.5,0.689,161870.2,161870.2,19832,0,0,0,L,1151911521,1,125.17,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611729,86397.00
08/09/2014 15:15,2,7.469,ACTIVE,219.84,376.92,60.043,1407611706,"274151322000054","019011112586793",25.50,54.80,0,329.13,402.46,192.9,184.3,0.725,222580.4,222580.4,19444,0,0,0,L,1151911521,1,124.72,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407611730,86398.00
08/09/2014 15:30,1,6.948,ACTIVE,217.9,350.22,60.00,1407612604,"040051121000097","019011112586793",23.63,42,0.727,315.96,383.14,163.4,157.4,0.716,49517.800000012,49557.600000024,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612607,86399.00
08/09/2014 15:30,1,6.979,ACTIVE,217.2,325.81,60.03,1407612604,"040051121000095","019011112586793",20.73,43,0.640,316.77,375.98,143.9,138.1,0.639,44242.7,44277.8,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612608,86400.00
08/09/2014 15:30,1,4.421,ACTIVE,217.4,326.54,60.03,1407612604,"033051125000132","019011112586793",31.46,43,0.608,316.17,374.86,138.4,131.9,0.612,44076,44109.4,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612609,86401.00
08/09/2014 15:30,1,4.381,ACTIVE,217.7,350.22,60.03,1407612604,"033051125000135","019011112586793",31.27,42,0.608,317.89,376.37,136.3,131.5,0.607,41749,41782.399999976,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612611,86402.00
08/09/2014 15:30,1,6.860,ACTIVE,216.3,372.96,60.00,1407612604,"040051121000116","019011112586793",23.73,40,0.720,314.97,383.15,162.0,154.7,0.716,48742.000000011,48781.200000011,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612612,86403.00
08/09/2014 15:30,1,6.957,ACTIVE,217.0,329.64,60.03,1407612604,"040051121000068","019011112586793",20.98,44,0.642,316.86,377.23,145.2,138.8,0.641,44886.9,44922.3,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612613,86404.00
08/09/2014 15:30,1,5.016,ACTIVE,216.6,328.71,60.00,1407612604,"033051125000118","019011112586793",37.14,43,0.824,313.43,389.11,185.4,177.6,0.812,56192.1,56237.4,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612614,86405.00
08/09/2014 15:30,1,5.032,ACTIVE,217.0,320.96,60.00,1407612604,"033051125000150","019011112586793",36.85,42,0.824,311.31,389.69,184.5,177.9,0.815,55191.1,55236.4,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612616,86406.00
08/09/2014 15:30,1,6.922,ACTIVE,217.5,377.80,60.00,1407612604,"040051121000185","019011112586793",23.61,43,0.725,316.63,382.67,162.6,156.5,0.713,51329.8,51369.6,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612617,86407.00
08/09/2014 15:30,1,7.023,ACTIVE,216.3,346.19,60.00,1407612604,"040051121000195","019011112586793",23.52,43,0.727,315.62,381.81,164.3,156.4,0.723,48984.699999989,49024.300000013,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612619,86408.00
08/09/2014 15:30,2,7.186,ACTIVE,218.93,372.71,60.001,1407612604,"274151322000083","019011112586793",25.80,59.80,0,333.03,388.94,187.6,179.2,0.747,224764.2,224764.2,19397,0,0,0,L,1151911521,1,124.72,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612620,86409.00
08/09/2014 15:30,2,7.572,ACTIVE,220.06,367.60,60.001,1407612604,"274151322000076","019011112586793",26.20,57.70,0,338.74,396.75,200.6,191.7,0.769,234033.7,234033.7,19376,0,0,0,L,1151911521,1,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612621,86410.00
08/09/2014 15:30,2,4.861,ACTIVE,219.84,398.56,60.001,1407612604,"274151322000094","019011112586793",35.72,55.80,0,369.10,438.23,176.5,168.5,0.676,163788.2,163788.2,19777,0,0,0,L,1151911521,1,124.72,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612622,86411.00
08/09/2014 15:30,2,7.172,ACTIVE,219.61,374.81,60.001,1407612604,"274151322000052","019011112586793",25.88,57.30,0,336.94,390.14,187.9,179.5,0.716,225687.9,225687.9,19338,0,0,0,L,1151911521,1,124.72,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612623,86412.00
08/09/2014 15:30,2,7.201,ACTIVE,220.06,368.80,60.006,1407612604,"274151322000085","019011112586793",25.64,57.70,0,337.84,389.84,186.9,178.5,0.703,224752.0,224752.0,19295,0,0,0,L,1151911521,1,125.40,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612624,86413.00
08/09/2014 15:30,2,7.094,ACTIVE,219.61,371.51,60.001,1407612604,"274151322000087","019011112586793",23.89,82.30,0,337.24,385.93,171.6,163.7,0.645,214089.9,214089.9,19330,0,0,0,L,1151911521,1,124.94,125.85,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612625,86414.00
08/09/2014 15:30,2,7.098,ACTIVE,219.39,373.31,60.006,1407612604,"274151322000088","019011112586793",25.52,55.50,0,335.74,388.94,183.5,175.2,0.685,218248.6,218248.6,19312,0,0,0,L,1151911521,1,125.40,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612626,86415.00
08/09/2014 15:30,2,7.578,ACTIVE,219.39,378.42,60.006,1407612604,"274151322000095","019011112586793",26.12,59.80,0,330.93,392.55,200.4,191.5,0.742,231888.3,231888.3,19368,0,0,0,L,1151911521,1,124.94,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612627,86416.00
08/09/2014 15:30,2,4.842,ACTIVE,220.52,392.25,60.006,1407612604,"274151322000068","019011112586793",35.94,54.80,0,369.40,438.23,176.0,167.9,0.663,161912.9,161912.9,19833,0,0,0,L,1151911521,1,125.40,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612628,86417.00
08/09/2014 15:30,2,7.199,ACTIVE,219.84,354.97,60.006,1407612604,"274151322000054","019011112586793",25.35,58.50,0,333.33,390.14,184.7,176.3,0.694,222625.4,222625.4,19445,0,0,0,L,1151911521,1,125.40,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407612629,86418.00
08/09/2014 15:45,1,6.831,ACTIVE,217.4,373.68,60.03,1407613504,"040051121000097","019011112586793",23.66,43,0.713,316.08,380.93,160.8,154.3,0.712,49557.600000024,49596.100000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613506,86419.00
08/09/2014 15:45,1,6.812,ACTIVE,216.8,358.71,60.00,1407613504,"040051121000095","019011112586793",20.97,44,0.633,312.45,378.33,142.2,136.4,0.625,44277.8,44311.8,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613508,86420.00
08/09/2014 15:45,1,4.322,ACTIVE,216.8,332.54,60.00,1407613504,"033051125000132","019011112586793",31.76,44,0.601,310.96,372.61,136.6,129.7,0.608,44109.4,44141.7,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613509,86421.00
08/09/2014 15:45,1,4.327,ACTIVE,217.6,366.49,60.00,1407613504,"033051125000135","019011112586793",31.22,43,0.600,317.50,373.91,134.4,130.0,0.603,41782.399999976,41814.599999964,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613510,86422.00
08/09/2014 15:45,1,6.760,ACTIVE,216.3,371.44,60.00,1407613504,"040051121000116","019011112586793",23.78,42,0.712,314.93,379.38,160.0,153.1,0.710,48781.200000011,48819.100000011,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613511,86423.00
08/09/2014 15:45,1,6.802,ACTIVE,217.2,322.05,60.03,1407613504,"040051121000068","019011112586793",21.22,46,0.639,316.15,374.96,143.6,138.1,0.642,44922.3,44956.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613513,86424.00
08/09/2014 15:45,1,4.996,ACTIVE,216.6,376.55,60.00,1407613504,"033051125000118","019011112586793",36.86,44,0.815,293.91,392.12,183.2,175.1,0.805,56237.4,56281,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613514,86425.00
08/09/2014 15:45,1,4.958,ACTIVE,217.2,325.40,60.03,1407613504,"033051125000150","019011112586793",36.90,44,0.812,313.37,388.08,182.0,175.2,0.802,55236.4,55280.1,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613515,86426.00
08/09/2014 15:45,1,6.907,ACTIVE,217.4,331.69,60.03,1407613504,"040051121000185","019011112586793",23.31,44,0.713,316.35,379.14,160.2,154.3,0.709,51369.6,51408.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613517,86427.00
08/09/2014 15:45,1,6.958,ACTIVE,216.6,324.62,60.00,1407613504,"040051121000195","019011112586793",23.46,44,0.717,315.82,387.25,162.4,154.5,0.712,49024.300000013,49062.900000037,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613518,86428.00
08/09/2014 15:45,2,7.086,ACTIVE,219.16,368.80,59.996,1407613504,"274151322000083","019011112586793",25.84,62.00,0,332.13,387.44,185.2,176.8,0.729,224808.4,224808.4,19398,0,0,0,L,1151911521,1,124.27,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613519,86429.00
08/09/2014 15:45,2,7.410,ACTIVE,220.29,373.61,60.012,1407613504,"274151322000076","019011112586793",26.40,60.50,0,338.74,394.35,198.1,189.3,0.756,234081.0,234081.0,19377,0,0,0,L,1151911521,1,124.94,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613520,86430.00
08/09/2014 15:45,2,4.699,ACTIVE,219.84,403.37,60.006,1407613504,"274151322000094","019011112586793",36.36,58.50,0,370.00,431.92,173.1,165.1,0.663,163829.4,163829.4,19778,0,0,0,L,1151911521,1,124.72,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613521,86431.00
08/09/2014 15:45,2,7.098,ACTIVE,220.06,374.21,59.996,1407613504,"274151322000052","019011112586793",25.78,59.80,0,326.72,403.07,185.3,176.9,0.694,225732.0,225732.0,19339,0,0,0,L,1151911521,1,124.49,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613522,86432.00
08/09/2014 15:45,2,7.041,ACTIVE,219.84,367.00,60.001,1407613504,"274151322000085","019011112586793",25.90,60.00,0,336.94,388.34,184.5,176.2,0.694,224796.0,224796.0,19296,0,0,0,L,1151911521,1,125.40,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613523,86433.00
08/09/2014 15:45,2,7.008,ACTIVE,219.61,369.40,60.006,1407613504,"274151322000087","019011112586793",23.91,85.00,0,336.64,383.83,169.6,161.8,0.632,214130.2,214130.2,19331,0,0,0,L,1151911521,1,125.17,125.85,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613524,86434.00
08/09/2014 15:45,2,7.047,ACTIVE,219.61,354.07,60.001,1407613504,"274151322000088","019011112586793",25.39,57.30,0,337.24,386.83,181.2,173.0,0.676,218291.8,218291.8,19313,0,0,0,L,1151911521,1,125.17,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613525,86435.00
08/09/2014 15:45,2,7.496,ACTIVE,219.39,376.01,60.001,1407613504,"274151322000095","019011112586793",26.08,62.00,0,333.33,390.74,197.7,188.9,0.734,231935.5,231935.5,19369,0,0,0,L,1151911521,1,124.94,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613526,86436.00
08/09/2014 15:45,2,4.725,ACTIVE,220.52,395.25,60.001,1407613504,"274151322000068","019011112586793",36.32,56.30,0,370.30,436.43,173.2,165.3,0.650,161954.2,161954.2,19834,0,0,0,L,1151911521,1,125.17,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613527,86437.00
08/09/2014 15:45,2,7.102,ACTIVE,219.61,351.07,60.001,1407613504,"274151322000054","019011112586793",25.31,60.80,0,336.34,388.34,181.9,173.7,0.681,222668.8,222668.8,19446,0,0,0,L,1151911521,1,124.72,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407613528,86438.00
08/09/2014 16:00,1,6.846,ACTIVE,217.1,325.35,60.03,1407614404,"040051121000097","019011112586793",23.51,45,0.713,315.66,380.59,160.2,153.6,0.707,49596.100000024,49634.400000036,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614407,86439.00
08/09/2014 16:00,1,6.793,ACTIVE,216.6,353.95,60.03,1407614404,"040051121000095","019011112586793",20.99,46,0.633,316.61,373.96,141.9,136.2,0.628,44311.8,44345.6,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614408,86440.00
08/09/2014 16:00,1,4.375,ACTIVE,217.1,324.78,60.03,1407614404,"033051125000132","019011112586793",31.34,46,0.603,317.48,372.91,136.4,130.3,0.610,44141.7,44174,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614409,86441.00
08/09/2014 16:00,1,4.303,ACTIVE,217.5,324.95,60.03,1407614404,"033051125000135","019011112586793",31.24,45,0.597,317.27,372.26,133.8,129.1,0.601,41814.599999964,41846.899999976,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614410,86442.00
08/09/2014 16:00,1,6.751,ACTIVE,216.2,321.29,60.03,1407614404,"040051121000116","019011112586793",23.65,43,0.706,313.81,378.84,158.9,151.5,0.705,48819.100000011,48857.200000047,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614412,86443.00
08/09/2014 16:00,1,6.911,ACTIVE,217.0,323.00,60.03,1407614404,"040051121000068","019011112586793",20.83,48,0.635,315.40,374.63,143.3,136.8,0.640,44956.5,44990.7,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614413,86444.00
08/09/2014 16:00,1,5.001,ACTIVE,217.0,364.20,60.03,1407614404,"033051125000118","019011112586793",36.69,46,0.814,312.17,386.19,182.6,175.1,0.800,56281,56324.7,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614414,86445.00
08/09/2014 16:00,1,4.979,ACTIVE,216.7,362.47,60.03,1407614404,"033051125000150","019011112586793",36.52,46,0.808,312.60,386.87,180.9,174.0,0.799,55280.1,55323.6,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614416,86446.00
08/09/2014 16:00,1,6.868,ACTIVE,217.3,343.88,60.03,1407614404,"040051121000185","019011112586793",23.26,46,0.708,315.95,379.19,158.9,152.9,0.707,51408.1,51446.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614417,86447.00
08/09/2014 16:00,1,6.931,ACTIVE,216.7,346.67,60.03,1407614404,"040051121000195","019011112586793",23.39,46,0.714,315.21,379.20,161.3,153.8,0.704,49062.900000037,49101.100000025,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614419,86448.00
08/09/2014 16:00,2,7.123,ACTIVE,219.16,354.97,60.017,1407614404,"274151322000083","019011112586793",25.66,64.30,0,330.93,387.14,185.1,176.7,0.738,224852.5,224852.5,19399,0,0,0,L,1151911521,1,124.49,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614420,86449.00
08/09/2014 16:00,2,7.471,ACTIVE,220.29,376.92,60.022,1407614404,"274151322000076","019011112586793",26.12,62.30,0,338.14,391.04,197.4,188.6,0.756,234128.1,234128.1,19378,0,0,0,L,1151911521,1,124.94,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614421,86450.00
08/09/2014 16:00,2,4.740,ACTIVE,219.61,399.46,60.017,1407614404,"274151322000094","019011112586793",36.18,59.80,0,367.60,432.52,173.4,165.4,0.658,163870.7,163870.7,19779,0,0,0,L,1151911521,1,124.72,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614422,86451.00
08/09/2014 16:00,2,7.082,ACTIVE,219.61,354.37,60.022,1407614404,"274151322000052","019011112586793",25.74,62.80,0,332.73,387.74,184.4,176.1,0.703,225776.0,225776.0,19340,0,0,0,L,1151911521,1,124.49,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614423,86452.00
08/09/2014 16:00,2,7.084,ACTIVE,219.84,356.48,60.028,1407614404,"274151322000085","019011112586793",25.88,62.30,0,333.33,388.64,185.8,177.4,0.698,224840.3,224840.3,19297,0,0,0,L,1151911521,1,125.40,125.62,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614424,86453.00
08/09/2014 16:00,2,7.033,ACTIVE,219.39,368.50,60.017,1407614404,"274151322000087","019011112586793",23.85,88.50,0,332.13,383.23,169.7,161.9,0.636,214170.6,214170.6,19332,0,0,0,L,1151911521,1,124.94,125.62,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614425,86454.00
08/09/2014 16:00,2,6.988,ACTIVE,219.39,360.08,60.022,1407614404,"274151322000088","019011112586793",25.56,60.00,0,332.73,386.83,180.8,172.5,0.681,218334.9,218334.9,19314,0,0,0,L,1151911521,1,125.40,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614426,86455.00
08/09/2014 16:00,2,7.527,ACTIVE,219.39,352.87,60.017,1407614404,"274151322000095","019011112586793",26.00,63.70,0,331.23,390.44,198.1,189.3,0.734,231982.8,231982.8,19370,0,0,0,L,1151911521,1,125.17,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614427,86456.00
08/09/2014 16:00,2,4.717,ACTIVE,220.52,409.38,60.017,1407614404,"274151322000068","019011112586793",36.26,58.80,0,370.30,434.02,173.4,165.4,0.658,161995.4,161995.4,19835,0,0,0,L,1151911521,1,125.62,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614428,86457.00
08/09/2014 16:00,2,7.092,ACTIVE,219.39,373.31,60.022,1407614404,"274151322000054","019011112586793",25.41,62.50,0,331.23,387.74,182.4,174.2,0.689,222712.2,222712.2,19447,0,0,0,L,1151911521,1,124.94,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407614429,86458.00
08/09/2014 16:15,1,6.353,ACTIVE,217.4,341.90,60.03,1407615304,"040051121000097","019011112586793",23.71,46,0.667,316.55,381.13,149.9,144.1,0.663,49634.400000036,49671.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615307,86459.00
08/09/2014 16:15,1,6.360,ACTIVE,216.5,324.83,60.03,1407615304,"040051121000095","019011112586793",21.17,46,0.594,317.06,375.26,134.0,127.7,0.599,44345.6,44378.7,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615308,86460.00
08/09/2014 16:15,1,4.062,ACTIVE,216.6,349.87,60.03,1407615304,"033051125000132","019011112586793",31.78,46,0.568,318.11,372.95,128.4,122.5,0.575,44174,44205.6,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615309,86461.00
08/09/2014 16:15,1,3.984,ALERT,217.2,366.28,60.03,1407615304,"033051125000135","019011112586793",31.68,45,0.559,317.66,373.51,125.6,120.9,0.566,41846.899999976,41878.199999988,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407615311,86462.00
08/09/2014 16:15,1,6.303,ACTIVE,216.2,337.25,60.03,1407615304,"040051121000116","019011112586793",23.82,44,0.664,313.60,379.85,149.4,142.5,0.665,48857.200000047,48893.900000035,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615312,86463.00
08/09/2014 16:15,1,6.376,ACTIVE,216.3,367.09,60.03,1407615304,"040051121000068","019011112586793",21.37,48,0.602,314.37,376.28,135.6,129.5,0.607,44990.7,45024.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615314,86464.00
08/09/2014 16:15,1,4.621,ACTIVE,216.2,376.56,60.03,1407615304,"033051125000118","019011112586793",37.17,46,0.758,312.64,387.32,170.9,162.9,0.749,56324.7,56367.1,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615315,86465.00
08/09/2014 16:15,1,4.597,ACTIVE,216.8,333.38,60.03,1407615304,"033051125000150","019011112586793",36.96,46,0.757,313.06,387.77,169.0,162.6,0.749,55323.6,55365.9,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615316,86466.00
08/09/2014 16:15,1,6.398,ACTIVE,217.2,328.10,60.03,1407615304,"040051121000185","019011112586793",23.33,47,0.661,317.04,380.14,148.5,143.0,0.661,51446.5,51483.4,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615317,86467.00
08/09/2014 16:15,1,6.375,ACTIVE,217.0,364.07,60.03,1407615304,"040051121000195","019011112586793",23.81,47,0.668,316.26,380.80,151.0,144.0,0.670,49101.100000025,49138.400000037,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615319,86468.00
08/09/2014 16:15,2,6.633,ACTIVE,218.71,371.81,60.017,1407615304,"274151322000083","019011112586793",26.14,64.50,0,331.83,388.64,175.6,167.5,0.698,224895.5,224895.5,19400,0,0,0,L,1151911521,1,124.49,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615320,86469.00
08/09/2014 16:15,2,6.879,ACTIVE,219.84,360.08,60.017,1407615304,"274151322000076","019011112586793",26.64,63.70,0,338.14,396.75,185.5,177.1,0.712,234173.9,234173.9,19379,0,0,0,L,1151911521,1,125.17,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615321,86470.00
08/09/2014 16:15,2,4.402,ACTIVE,219.16,413.89,60.012,1407615304,"274151322000094","019011112586793",36.76,59.30,0,368.50,436.43,163.2,155.5,0.619,163910.9,163910.9,19780,0,0,0,L,1151911521,1,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615322,86471.00
08/09/2014 16:15,2,6.531,ACTIVE,219.39,370.30,60.017,1407615304,"274151322000052","019011112586793",26.24,63.70,0,336.94,393.15,173.6,165.6,0.663,225818.8,225818.8,19341,0,0,0,L,1151911521,1,124.94,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615323,86472.00
08/09/2014 16:15,2,6.600,ACTIVE,219.16,373.01,60.006,1407615304,"274151322000085","019011112586793",26.28,62.30,0,337.24,389.84,175.6,167.5,0.663,224883.5,224883.5,19298,0,0,0,L,1151911521,1,125.40,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615324,86473.00
08/09/2014 16:15,2,6.547,ACTIVE,218.71,365.80,59.990,1407615304,"274151322000087","019011112586793",24.07,89.50,0,332.73,384.73,159.6,152.1,0.601,214209.9,214209.9,19333,0,0,0,L,1151911521,1,124.72,125.40,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615325,86474.00
08/09/2014 16:15,2,6.543,ACTIVE,218.93,372.11,60.017,1407615304,"274151322000088","019011112586793",25.76,61.30,0,333.33,388.64,170.6,162.8,0.636,218376.9,218376.9,19315,0,0,0,L,1151911521,1,125.17,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615326,86475.00
08/09/2014 16:15,2,6.910,ACTIVE,218.71,374.81,60.022,1407615304,"274151322000095","019011112586793",26.72,64.30,0,332.43,392.55,187.0,178.6,0.694,232028.9,232028.9,19371,0,0,0,L,1151911521,1,124.72,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615327,86476.00
08/09/2014 16:15,2,4.541,ACTIVE,220.06,393.45,60.012,1407615304,"274151322000068","019011112586793",35.13,60.00,0,370.30,437.63,160.8,153.3,0.610,162035.4,162035.4,19836,0,0,0,L,1151911521,1,125.17,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615328,86477.00
08/09/2014 16:15,2,6.557,ACTIVE,218.93,371.21,60.017,1407615304,"274151322000054","019011112586793",25.98,63.30,0,333.03,389.84,172.2,164.3,0.645,222754.6,222754.6,19448,0,0,0,L,1151911521,1,124.94,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407615329,86478.00
08/09/2014 16:30,1,1.615,ACTIVE,213.6,336.21,60.03,1407616204,"040051121000097","019011112586793",24.97,43,0.258,303.69,451.53,40.1,41.7,0.316,49671.5,49692.800000012,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616206,86479.00
08/09/2014 16:30,1,1.703,ACTIVE,212.9,323.84,60.03,1407616204,"040051121000095","019011112586793",22.19,43,0.229,300.39,445.52,37.6,33.5,0.281,44378.7,44397.6,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616208,86480.00
08/09/2014 16:30,1,1.073,ACTIVE,213.6,324.18,60.03,1407616204,"033051125000132","019011112586793",32.36,43,0.219,304.29,447.86,34.5,33.9,0.257,44205.6,44223.7,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616209,86481.00
08/09/2014 16:30,1,1.046,ACTIVE,213.9,343.96,60.03,1407616204,"033051125000135","019011112586793",32.66,43,0.209,304.13,451.66,34.0,34.7,0.212,41878.199999988,41896.099999964,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616210,86482.00
08/09/2014 16:30,1,1.682,ACTIVE,212.8,384.00,60.03,1407616204,"040051121000116","019011112586793",24.49,41,0.242,301.22,447.19,41.0,31.5,0.114,48893.900000035,48914.800000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616211,86483.00
08/09/2014 16:30,1,1.633,ACTIVE,213.2,341.79,60.03,1407616204,"040051121000068","019011112586793",22.41,44,0.221,302.32,449.64,36.4,35.5,0.243,45024.2,45043.3,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616213,86484.00
08/09/2014 16:30,1,1.245,ACTIVE,213.0,421.94,60.03,1407616204,"033051125000118","019011112586793",36.96,43,0.281,300.61,448.20,45.8,35.5,0.092,56367.1,56391.3,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616214,86485.00
08/09/2014 16:30,1,1.215,ACTIVE,213.1,344.97,60.00,1407616204,"033051125000150","019011112586793",37.24,43,0.299,301.28,452.99,45.0,44.7,0.358,55365.9,55389.9,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616215,86486.00
08/09/2014 16:30,1,1.601,ACTIVE,213.4,403.88,60.00,1407616204,"040051121000185","019011112586793",24.04,44,0.225,302.99,451.76,38.3,29.7,0.103,51483.4,51504.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616216,86487.00
08/09/2014 16:30,1,1.619,ACTIVE,213.0,401.65,60.03,1407616204,"040051121000195","019011112586793",23.95,44,0.233,302.43,448.58,38.5,30.7,0.074,49138.400000037,49159.199999989,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616218,86488.00
08/09/2014 16:30,2,1.732,ACTIVE,214.19,341.15,60.022,1407616204,"274151322000083","019011112586793",27.02,56.30,0,329.73,384.73,47.4,43.8,0.345,224920.7,224920.7,19401,0,0,0,L,1151911521,1,121.78,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616219,86489.00
08/09/2014 16:30,2,1.814,ACTIVE,215.09,343.25,60.017,1407616204,"274151322000076","019011112586793",27.67,55.30,0,331.23,388.34,50.8,47.1,0.354,234200.8,234200.8,19380,0,0,0,L,1151911521,1,122.01,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616220,86490.00
08/09/2014 16:30,2,1.133,ACTIVE,214.64,399.16,60.017,1407616204,"274151322000094","019011112586793",37.29,53.30,0,334.54,434.02,43.3,39.9,0.292,163934.2,163934.2,19781,0,0,0,L,1151911521,1,121.78,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616221,86491.00
08/09/2014 16:30,2,1.727,ACTIVE,214.41,342.35,60.049,1407616204,"274151322000052","019011112586793",27.25,56.30,0,329.73,385.33,47.6,44.0,0.323,225843.8,225843.8,19342,0,0,0,L,1151911521,1,121.55,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616222,86492.00
08/09/2014 16:30,2,1.732,ACTIVE,214.87,341.75,60.017,1407616204,"274151322000085","019011112586793",26.92,55.30,0,331.83,385.33,47.2,43.6,0.318,224908.8,224908.8,19299,0,0,0,L,1151911521,1,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616223,86493.00
08/09/2014 16:30,2,1.738,ACTIVE,213.96,344.76,60.017,1407616204,"274151322000087","019011112586793",25.09,82.30,0,331.23,381.12,44.2,40.7,0.287,214232.9,214232.9,19334,0,0,0,L,1151911521,1,122.01,123.59,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616225,86494.00
08/09/2014 16:30,2,1.693,ACTIVE,213.96,345.36,60.017,1407616204,"274151322000088","019011112586793",26.76,54.30,0,330.93,384.13,45.9,42.3,0.309,218401.4,218401.4,19316,0,0,0,L,1151911521,1,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616225,86495.00
08/09/2014 16:30,2,1.814,ACTIVE,214.64,342.35,60.017,1407616204,"274151322000095","019011112586793",27.43,56.00,0,330.93,387.74,50.5,46.8,0.340,232055.9,232055.9,19372,0,0,0,L,1151911521,1,122.23,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616226,86496.00
08/09/2014 16:30,2,1.150,ACTIVE,215.09,398.56,60.017,1407616204,"274151322000068","019011112586793",37.03,53.30,0,334.84,434.63,43.0,39.6,0.292,162058.5,162058.5,19837,0,0,0,L,1151911521,1,122.46,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616228,86497.00
08/09/2014 16:30,2,1.732,ACTIVE,214.64,341.15,60.017,1407616204,"274151322000054","019011112586793",26.70,56.00,0,328.22,385.63,46.9,43.3,0.318,222779.5,222779.5,19449,0,0,0,L,1151911521,1,122.23,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407616229,86498.00
08/09/2014 16:45,1,5.746,ACTIVE,216.2,325.38,60.03,1407617104,"040051121000097","019011112586793",25.82,39,0.659,298.41,452.16,147.6,141.3,0.658,49692.800000012,49702.900000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617106,86499.00
08/09/2014 16:45,1,5.777,ACTIVE,215.9,348.18,60.03,1407617104,"040051121000095","019011112586793",22.96,39,0.588,295.21,447.69,132.0,126.1,0.589,44397.6,44406.4,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617107,86500.00
08/09/2014 16:45,1,3.687,ACTIVE,216.5,337.88,60.03,1407617104,"033051125000132","019011112586793",34.12,40,0.553,298.22,447.34,125.2,119.3,0.561,44223.7,44232.1,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617109,86501.00
08/09/2014 16:45,1,3.657,ACTIVE,216.2,333.04,60.03,1407617104,"033051125000135","019011112586793",33.98,39,0.554,300.03,453.43,123.6,119.3,0.560,41896.099999964,41904.799999952,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617110,86502.00
08/09/2014 16:45,1,5.801,ACTIVE,215.6,347.47,60.03,1407617104,"040051121000116","019011112586793",25.50,38,0.657,297.42,450.42,147.2,140.7,0.656,48914.800000011,48924.900000035,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617111,86503.00
08/09/2014 16:45,1,5.822,ACTIVE,216.0,362.66,60.03,1407617104,"040051121000068","019011112586793",23.00,41,0.595,299.63,450.54,133.2,127.8,0.599,45043.3,45052.4,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617113,86504.00
08/09/2014 16:45,1,4.248,ACTIVE,216.1,324.31,60.03,1407617104,"033051125000118","019011112586793",38.98,40,0.736,288.94,449.80,164.8,158.2,0.730,56391.3,56402.7,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617114,86505.00
08/09/2014 16:45,1,4.211,ACTIVE,216.0,332.59,60.03,1407617104,"033051125000150","019011112586793",39.17,40,0.737,291.60,452.55,164.1,158.2,0.729,55389.9,55401.5,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617115,86506.00
08/09/2014 16:45,1,5.848,ACTIVE,216.4,330.81,60.03,1407617104,"040051121000185","019011112586793",25.26,40,0.656,299.66,452.33,147.0,141.4,0.657,51504.2,51514.1,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617116,86507.00
08/09/2014 16:45,1,5.869,ACTIVE,216.2,343.78,60.03,1407617104,"040051121000195","019011112586793",25.42,41,0.660,297.93,451.09,148.4,141.6,0.659,49159.199999989,49169.199999989,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617118,86508.00
08/09/2014 16:45,2,6.014,ACTIVE,217.35,363.99,60.022,1407617104,"274151322000083","019011112586793",28.09,52.80,0,320.11,384.13,170.9,163.0,0.689,224932.8,224932.8,19402,0,0,0,L,1151911521,1,123.36,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617119,86509.00
08/09/2014 16:45,2,6.301,ACTIVE,218.48,368.20,60.012,1407617104,"274151322000076","019011112586793",28.51,51.80,0,323.11,385.03,181.9,173.6,0.703,234213.7,234213.7,19381,0,0,0,L,1151911521,1,124.04,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617120,86510.00
08/09/2014 16:45,2,4.055,ACTIVE,218.03,422.00,60.017,1407617104,"274151322000094","019011112586793",37.91,51.50,0,332.73,448.15,156.0,148.6,0.610,163945.0,163945.0,19782,0,0,0,L,1151911521,1,123.81,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617121,86511.00
08/09/2014 16:45,2,5.961,ACTIVE,217.80,364.89,60.017,1407617104,"274151322000052","019011112586793",28.09,53.00,0,318.61,382.63,169.3,161.5,0.654,225855.9,225855.9,19343,0,0,0,L,1151911521,1,123.36,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617122,86512.00
08/09/2014 16:45,2,5.992,ACTIVE,217.80,362.49,60.012,1407617104,"274151322000085","019011112586793",27.91,52.00,0,322.21,382.93,169.3,161.5,0.641,224920.8,224920.8,19300,0,0,0,L,1151911521,1,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617123,86513.00
08/09/2014 16:45,2,5.951,ACTIVE,217.58,366.40,60.012,1407617104,"274151322000087","019011112586793",27.02,78.00,0,320.41,381.73,162.8,155.2,0.605,214244.4,214244.4,19335,0,0,0,L,1151911521,1,124.04,125.17,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617124,86514.00
08/09/2014 16:45,2,5.955,ACTIVE,217.80,367.90,60.012,1407617104,"274151322000088","019011112586793",27.57,51.30,0,318.30,382.93,166.3,158.6,0.619,218413.1,218413.1,19317,0,0,0,L,1151911521,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617126,86515.00
08/09/2014 16:45,2,6.332,ACTIVE,217.58,365.49,60.022,1407617104,"274151322000095","019011112586793",28.55,53.50,0,319.51,386.23,182.8,174.5,0.689,232068.8,232068.8,19373,0,0,0,L,1151911521,1,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617126,86516.00
08/09/2014 16:45,2,3.984,ACTIVE,218.71,433.72,60.017,1407617104,"274151322000068","019011112586793",38.78,51.00,0,333.33,446.95,156.6,149.2,0.601,162069.5,162069.5,19838,0,0,0,L,1151911521,1,124.04,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617127,86517.00
08/09/2014 16:45,2,6.000,ACTIVE,217.80,367.30,60.012,1407617104,"274151322000054","019011112586793",27.69,52.50,0,321.91,383.83,168.2,160.4,0.645,222791.4,222791.4,19450,0,0,0,L,1151911521,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407617128,86518.00
08/09/2014 17:00,1,4.279,ACTIVE,215.6,336.71,60.07,1407618004,"040051121000097","019011112586793",25.19,38,0.479,315.71,374.95,107.3,102.9,0.489,49702.900000036,49732,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618007,86519.00
08/09/2014 17:00,1,4.271,ACTIVE,215.2,352.53,60.03,1407618004,"040051121000095","019011112586793",22.60,39,0.423,316.77,370.03,96.0,90.8,0.440,44406.4,44432.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618008,86520.00
08/09/2014 17:00,1,2.685,ACTIVE,215.1,351.33,60.03,1407618004,"033051125000132","019011112586793",33.54,39,0.394,317.55,367.56,89.6,84.5,0.415,44232.1,44256.3,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618009,86521.00
