ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2014 17:00,1,2.682,ACTIVE,215.7,326.05,60.03,1407618004,"033051125000135","019011112586793",33.29,38,0.396,316.01,368.69,88.8,85.0,0.417,41904.799999952,41929.099999964,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618010,86522.00
08/09/2014 17:00,1,4.259,ACTIVE,214.8,349.56,60.03,1407618004,"040051121000116","019011112586793",25.02,37,0.469,314.92,373.72,106.0,100.3,0.487,48924.900000035,48953.700000047,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618012,86523.00
08/09/2014 17:00,1,4.220,ACTIVE,214.9,336.71,60.07,1407618004,"040051121000068","019011112586793",22.65,41,0.422,316.26,368.73,95.1,90.5,0.444,45052.4,45078.4,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618013,86524.00
08/09/2014 17:00,1,3.123,ACTIVE,214.8,323.87,60.03,1407618004,"033051125000118","019011112586793",37.93,39,0.527,313.76,377.77,117.9,112.5,0.536,56402.7,56435,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618014,86525.00
08/09/2014 17:00,1,3.068,ACTIVE,215.3,329.88,60.03,1407618004,"033051125000150","019011112586793",38.44,39,0.529,313.46,379.47,117.3,113.4,0.541,55401.5,55433.8,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618016,86526.00
08/09/2014 17:00,1,4.193,ACTIVE,215.6,331.48,60.03,1407618004,"040051121000185","019011112586793",24.97,39,0.464,315.98,375.54,104.2,99.7,0.477,51514.1,51542.9,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618017,86527.00
08/09/2014 17:00,1,4.280,ACTIVE,215.1,337.54,60.03,1407618004,"040051121000195","019011112586793",24.62,39,0.464,314.28,373.84,104.8,99.7,0.478,49169.199999989,49197.800000013,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618018,86528.00
08/09/2014 17:00,2,4.502,ACTIVE,216.67,356.18,60.033,1407618004,"274151322000083","019011112586793",27.43,54.30,0,329.43,383.53,125.0,118.7,0.491,224966.5,224966.5,19403,0,0,0,L,1151911521,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618019,86529.00
08/09/2014 17:00,2,4.703,ACTIVE,217.58,345.36,60.033,1407618004,"274151322000076","019011112586793",27.93,53.30,0,331.53,385.63,132.9,126.3,0.513,234249.6,234249.6,19382,0,0,0,L,1151911521,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618020,86530.00
08/09/2014 17:00,2,2.957,ACTIVE,217.13,409.98,60.038,1407618004,"274151322000094","019011112586793",37.69,53.00,0,382.03,448.45,112.5,106.7,0.433,163975.5,163975.5,19783,0,0,0,L,1151911521,1,123.36,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618021,86531.00
08/09/2014 17:00,2,4.408,ACTIVE,217.13,360.38,60.038,1407618004,"274151322000052","019011112586793",27.79,52.80,0,331.83,383.23,124.0,117.8,0.468,225889.3,225889.3,19344,0,0,0,L,1151911521,1,123.14,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618022,86532.00
08/09/2014 17:00,2,4.482,ACTIVE,217.13,348.96,60.028,1407618004,"274151322000085","019011112586793",27.02,52.50,0,332.13,382.63,122.6,116.4,0.464,224954.0,224954.0,19301,0,0,0,L,1151911521,1,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618024,86533.00
08/09/2014 17:00,2,4.441,ACTIVE,217.13,345.96,60.043,1407618004,"274151322000087","019011112586793",26.00,79.30,0,328.22,382.33,117.0,111.0,0.438,214276.2,214276.2,19336,0,0,0,L,1151911521,1,123.36,124.72,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618026,86534.00
08/09/2014 17:00,2,4.412,ACTIVE,216.67,356.48,60.038,1407618004,"274151322000088","019011112586793",27.06,51.50,0,327.62,382.63,120.8,114.7,0.455,218445.7,218445.7,19318,0,0,0,L,1151911521,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618027,86535.00
08/09/2014 17:00,2,4.732,ACTIVE,216.90,356.18,60.022,1407618004,"274151322000095","019011112586793",27.83,54.00,0,332.13,386.23,133.3,126.8,0.495,232104.7,232104.7,19374,0,0,0,L,1151911521,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618028,86536.00
08/09/2014 17:00,2,3.041,ACTIVE,217.80,409.68,60.033,1407618004,"274151322000068","019011112586793",37.09,51.80,0,381.42,447.55,114.3,108.4,0.424,162100.2,162100.2,19839,0,0,0,L,1151911521,1,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618029,86537.00
08/09/2014 17:00,2,4.441,ACTIVE,216.90,361.29,60.038,1407618004,"274151322000054","019011112586793",27.17,53.50,0,328.52,383.53,122.2,116.0,0.464,222824.4,222824.4,19451,0,0,0,L,1151911521,1,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618030,86538.00
08/09/2014 17:15,1,4.393,ACTIVE,215.6,323.45,60.00,1407618904,"040051121000097","019011112586793",24.93,38,0.485,313.92,366.73,109.0,104.1,0.499,49732,49758.900000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618907,86539.00
08/09/2014 17:15,1,4.407,ACTIVE,215.3,332.80,60.03,1407618904,"040051121000095","019011112586793",22.36,38,0.431,316.77,361.35,98.0,92.5,0.449,44432.2,44456.2,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618908,86540.00
08/09/2014 17:15,1,2.802,ACTIVE,215.7,350.57,60.03,1407618904,"033051125000132","019011112586793",32.98,38,0.403,317.88,359.20,91.9,86.6,0.424,44256.3,44278.7,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618909,86541.00
08/09/2014 17:15,1,2.767,ACTIVE,216.3,328.46,60.03,1407618904,"033051125000135","019011112586793",33.04,38,0.405,318.07,359.93,90.9,87.2,0.420,41929.099999964,41951.699999988,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618911,86542.00
08/09/2014 17:15,1,4.384,ACTIVE,215.1,325.44,60.03,1407618904,"040051121000116","019011112586793",24.87,37,0.480,315.65,364.14,108.5,102.9,0.490,48953.700000047,48980.200000047,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618912,86543.00
08/09/2014 17:15,1,4.386,ACTIVE,215.5,324.30,60.03,1407618904,"040051121000068","019011112586793",22.29,41,0.431,316.77,361.40,97.3,92.4,0.445,45078.4,45102.4,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618913,86544.00
08/09/2014 17:15,1,3.223,ACTIVE,215.7,355.01,60.03,1407618904,"033051125000118","019011112586793",37.65,39,0.538,281.26,392.72,120.7,115.5,0.549,56435,56465,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618914,86545.00
08/09/2014 17:15,1,3.189,ACTIVE,216.2,342.48,60.03,1407618904,"033051125000150","019011112586793",37.86,38,0.537,291.22,376.97,120.1,115.8,0.548,55433.8,55463.900000036,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618916,86546.00
08/09/2014 17:15,1,4.393,ACTIVE,216.0,352.28,60.03,1407618904,"040051121000185","019011112586793",24.41,38,0.475,317.59,372.77,106.7,102.1,0.488,51542.9,51569.5,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618917,86547.00
08/09/2014 17:15,1,4.404,ACTIVE,215.3,324.59,60.03,1407618904,"040051121000195","019011112586793",24.47,38,0.475,300.90,396.01,107.2,102.1,0.486,49197.800000013,49224.500000001,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618919,86548.00
08/09/2014 17:15,2,4.607,ACTIVE,216.90,348.36,60.012,1407618904,"274151322000083","019011112586793",27.23,53.30,0,333.33,376.62,127.0,120.6,0.513,224997.8,224997.8,19404,0,0,0,L,1151911521,1,123.14,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618920,86549.00
08/09/2014 17:15,2,4.807,ACTIVE,217.35,352.27,60.006,1407618904,"274151322000076","019011112586793",27.85,52.50,0,333.03,378.42,135.5,128.9,0.539,234282.9,234282.9,19383,0,0,0,L,1151911521,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618921,86550.00
08/09/2014 17:15,2,3.059,ACTIVE,217.13,410.88,60.012,1407618904,"274151322000094","019011112586793",37.11,52.30,0,378.72,434.63,114.2,108.3,0.442,164003.6,164003.6,19784,0,0,0,L,1151911521,1,123.36,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618922,86551.00
08/09/2014 17:15,2,4.559,ACTIVE,216.90,362.49,60.028,1407618904,"274151322000052","019011112586793",27.39,52.30,0,332.73,376.62,126.4,120.1,0.486,225920.4,225920.4,19345,0,0,0,L,1151911521,1,122.91,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618923,86552.00
08/09/2014 17:15,2,4.529,ACTIVE,216.90,360.38,60.012,1407618904,"274151322000085","019011112586793",27.21,52.80,0,333.33,376.31,125.0,118.7,0.477,224984.7,224984.7,19302,0,0,0,L,1151911521,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618924,86553.00
08/09/2014 17:15,2,4.539,ACTIVE,216.90,346.26,59.985,1407618904,"274151322000087","019011112586793",25.82,77.70,0,333.63,374.21,118.7,112.6,0.446,214305.3,214305.3,19337,0,0,0,L,1151911521,1,123.81,124.72,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618925,86554.00
08/09/2014 17:15,2,4.484,ACTIVE,216.90,360.08,59.980,1407618904,"274151322000088","019011112586793",27.10,50.40,0,333.33,375.41,123.1,116.9,0.460,218476.0,218476.0,19319,0,0,0,L,1151911521,1,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618926,86555.00
08/09/2014 17:15,2,4.871,ACTIVE,216.67,347.16,60.006,1407618904,"274151322000095","019011112586793",27.53,53.30,0,333.33,379.02,135.7,129.1,0.504,232138.1,232138.1,19375,0,0,0,L,1151911521,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618927,86556.00
08/09/2014 17:15,2,3.018,ACTIVE,217.80,408.78,60.012,1407618904,"274151322000068","019011112586793",37.75,51.30,0,382.33,436.13,116.3,110.4,0.446,162128.6,162128.6,19840,0,0,0,L,1151911521,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618928,86557.00
08/09/2014 17:15,2,4.537,ACTIVE,216.90,357.08,60.012,1407618904,"274151322000054","019011112586793",27.10,52.30,0,332.73,376.92,124.6,118.3,0.473,222855.0,222855.0,19452,0,0,0,L,1151911521,1,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407618929,86558.00
08/09/2014 17:30,1,3.736,ACTIVE,215.2,351.81,60.00,1407619804,"040051121000097","019011112586793",25.26,38,0.419,316.29,362.50,93.9,89.9,0.435,49758.900000036,49782,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619806,86559.00
08/09/2014 17:30,1,3.747,ACTIVE,214.6,348.58,60.03,1407619804,"040051121000095","019011112586793",22.69,38,0.373,314.95,360.15,84.6,79.6,0.388,44456.2,44476.7,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619808,86560.00
08/09/2014 17:30,1,2.373,ACTIVE,215.1,349.29,60.00,1407619804,"033051125000132","019011112586793",33.46,38,0.345,316.33,357.18,79.0,73.8,0.372,44278.7,44297.9,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619809,86561.00
08/09/2014 17:30,1,2.364,ACTIVE,214.9,340.41,60.00,1407619804,"033051125000135","019011112586793",33.23,38,0.347,317.10,358.62,78.2,74.3,0.371,41951.699999988,41970.899999976,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619810,86562.00
08/09/2014 17:30,1,3.745,ACTIVE,214.2,321.81,60.00,1407619804,"040051121000116","019011112586793",25.23,36,0.416,316.14,361.17,94.0,88.8,0.432,48980.200000047,49002.999999999,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619811,86563.00
08/09/2014 17:30,1,3.733,ACTIVE,214.1,331.24,60.03,1407619804,"040051121000068","019011112586793",22.63,40,0.372,316.73,358.49,84.0,79.3,0.396,45102.4,45123,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619813,86564.00
08/09/2014 17:30,1,2.740,ACTIVE,214.1,354.51,60.03,1407619804,"033051125000118","019011112586793",38.09,38,0.464,314.61,366.19,103.8,98.9,0.476,56465,56490.7,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619814,86565.00
08/09/2014 17:30,1,2.710,ACTIVE,215.2,351.75,60.03,1407619804,"033051125000150","019011112586793",38.18,38,0.461,314.48,366.84,102.9,98.7,0.477,55463.900000036,55489.699999988,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619815,86566.00
08/09/2014 17:30,1,3.714,ACTIVE,214.8,338.53,60.00,1407619804,"040051121000185","019011112586793",24.70,38,0.406,317.12,362.78,91.3,87.1,0.426,51569.5,51592.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619817,86567.00
08/09/2014 17:30,1,3.705,ACTIVE,214.1,322.81,60.00,1407619804,"040051121000195","019011112586793",24.87,38,0.406,316.69,361.86,91.7,86.7,0.425,49224.500000001,49247.100000025,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619818,86568.00
08/09/2014 17:30,2,3.922,ACTIVE,216.45,350.77,59.996,1407619804,"274151322000083","019011112586793",27.75,52.50,0,332.73,370.00,110.2,104.4,0.442,225024.7,225024.7,19405,0,0,0,L,1151911521,1,122.68,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619819,86569.00
08/09/2014 17:30,2,4.092,ACTIVE,217.13,343.85,60.001,1407619804,"274151322000076","019011112586793",28.05,50.40,0,333.93,374.81,116.4,110.4,0.451,234311.5,234311.5,19384,0,0,0,L,1151911521,1,123.36,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619820,86570.00
08/09/2014 17:30,2,2.574,ACTIVE,216.45,413.89,60.012,1407619804,"274151322000094","019011112586793",37.79,51.50,0,378.72,435.83,98.4,93.1,0.384,164027.7,164027.7,19785,0,0,0,L,1151911521,1,123.14,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619821,86571.00
08/09/2014 17:30,2,3.883,ACTIVE,216.45,356.18,59.990,1407619804,"274151322000052","019011112586793",27.63,50.40,0,333.03,373.01,108.6,102.9,0.415,225947.1,225947.1,19346,0,0,0,L,1151911521,1,122.68,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619822,86572.00
08/09/2014 17:30,2,3.883,ACTIVE,216.67,356.48,59.990,1407619804,"274151322000085","019011112586793",27.31,51.50,0,333.33,372.41,107.5,101.8,0.411,225011.1,225011.1,19303,0,0,0,L,1151911521,1,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619824,86573.00
08/09/2014 17:30,2,3.904,ACTIVE,216.22,342.35,59.996,1407619804,"274151322000087","019011112586793",25.98,77.00,0,332.43,370.90,102.7,97.2,0.389,214330.5,214330.5,19338,0,0,0,L,1151911521,1,122.91,124.72,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619825,86574.00
08/09/2014 17:30,2,3.816,ACTIVE,216.22,343.55,59.996,1407619804,"274151322000088","019011112586793",27.21,49.30,0,332.43,372.71,105.3,99.7,0.398,218501.9,218501.9,19320,0,0,0,L,1151911521,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619826,86575.00
08/09/2014 17:30,2,4.180,ACTIVE,216.22,351.67,59.985,1407619804,"274151322000095","019011112586793",27.75,52.30,0,332.43,372.71,117.3,111.3,0.442,232166.9,232166.9,19376,0,0,0,L,1151911521,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619827,86576.00
08/09/2014 17:30,2,2.594,ACTIVE,217.13,410.58,59.996,1407619804,"274151322000068","019011112586793",37.71,50.80,0,379.92,434.02,99.0,93.6,0.371,162152.9,162152.9,19841,0,0,0,L,1151911521,1,123.59,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619828,86577.00
08/09/2014 17:30,2,3.863,ACTIVE,216.45,342.95,59.990,1407619804,"274151322000054","019011112586793",27.29,51.50,0,332.43,370.30,106.8,101.1,0.407,222881.3,222881.3,19453,0,0,0,L,1151911521,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407619829,86578.00
08/09/2014 17:45,1,3.004,ACTIVE,214.6,337.40,60.03,1407620704,"040051121000097","019011112586793",25.40,37,0.335,316.66,359.74,75.9,71.5,0.362,49782,49803.800000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620706,86579.00
08/09/2014 17:45,1,3.018,ACTIVE,214.8,325.04,60.03,1407620704,"040051121000095","019011112586793",22.87,38,0.296,299.53,447.49,68.7,63.3,0.323,44476.7,44496,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620708,86580.00
08/09/2014 17:45,1,1.814,ACTIVE,215.2,390.67,60.00,1407620704,"033051125000132","019011112586793",34.74,37,0.330,300.93,449.25,62.7,71.7,0.167,44297.9,44316,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620709,86581.00
08/09/2014 17:45,1,2.015,ACTIVE,214.9,308.75,60.03,1407620704,"033051125000135","019011112586793",27.28,37,0.349,301.38,453.60,54.7,52.6,0.337,41970.899999976,41988.799999952,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620710,86582.00
08/09/2014 17:45,1,3.022,ACTIVE,214.4,339.25,60.00,1407620704,"040051121000116","019011112586793",25.29,35,0.332,314.56,358.32,76.0,70.9,0.357,49002.999999999,49024.700000047,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620711,86583.00
08/09/2014 17:45,1,2.968,ACTIVE,215.1,345.44,60.00,1407620704,"040051121000068","019011112586793",22.88,39,0.294,301.71,451.00,67.6,63.2,0.323,45123,45142.4,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620713,86584.00
08/09/2014 17:45,1,2.194,ACTIVE,214.9,324.87,60.03,1407620704,"033051125000118","019011112586793",38.18,37,0.368,315.44,363.42,83.3,78.8,0.389,56490.7,56514.8,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620714,86585.00
08/09/2014 17:45,1,2.172,ACTIVE,215.2,328.43,60.00,1407620704,"033051125000150","019011112586793",38.21,37,0.368,314.93,363.08,82.6,79.0,0.391,55489.699999988,55514,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620715,86586.00
08/09/2014 17:45,1,2.946,ACTIVE,215.1,344.66,60.03,1407620704,"040051121000185","019011112586793",24.88,37,0.321,317.61,358.52,72.9,68.8,0.347,51592.2,51613.6,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620717,86587.00
08/09/2014 17:45,1,2.969,ACTIVE,215.2,324.16,60.03,1407620704,"040051121000195","019011112586793",24.80,37,0.322,316.95,358.60,73.2,69.0,0.345,49247.100000025,49268.500000001,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620718,86588.00
08/09/2014 17:45,2,3.186,ACTIVE,216.90,344.15,60.033,1407620704,"274151322000083","019011112586793",27.69,50.80,0,333.03,368.50,89.3,84.3,0.349,225050.3,225050.3,19406,0,0,0,L,1151911521,1,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620719,86589.00
08/09/2014 17:45,2,3.283,ACTIVE,217.35,349.56,60.006,1407620704,"274151322000076","019011112586793",28.25,49.80,0,333.93,373.31,93.9,88.7,0.362,234338.5,234338.5,19385,0,0,0,L,1151911521,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620720,86590.00
08/09/2014 17:45,2,2.016,ACTIVE,217.35,423.81,60.006,1407620704,"274151322000094","019011112586793",38.33,50.40,0,382.33,441.84,78.8,74.1,0.548,164050.4,164050.4,19786,0,0,0,L,1151911521,1,123.14,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620721,86591.00
08/09/2014 17:45,2,3.092,ACTIVE,216.90,349.86,60.012,1407620704,"274151322000052","019011112586793",27.97,50.00,0,333.33,371.21,87.5,82.6,0.331,225972.3,225972.3,19347,0,0,0,L,1151911521,1,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620722,86592.00
08/09/2014 17:45,2,3.109,ACTIVE,217.35,353.47,60.006,1407620704,"274151322000085","019011112586793",27.55,50.60,0,333.63,370.30,86.8,81.8,0.327,225036.0,225036.0,19304,0,0,0,L,1151911521,1,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620723,86593.00
08/09/2014 17:45,2,3.125,ACTIVE,216.90,347.76,60.012,1407620704,"274151322000087","019011112586793",26.34,74.00,0,332.73,369.40,83.4,78.6,0.309,214354.3,214354.3,19339,0,0,0,L,1151911521,1,123.36,124.94,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620724,86594.00
08/09/2014 17:45,2,3.027,ACTIVE,216.67,343.25,60.012,1407620704,"274151322000088","019011112586793",27.65,48.30,0,332.43,369.70,84.8,79.9,0.314,218526.2,218526.2,19321,0,0,0,L,1151911521,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620726,86595.00
08/09/2014 17:45,2,3.324,ACTIVE,217.13,344.45,60.012,1407620704,"274151322000095","019011112586793",28.21,51.00,0,333.03,370.90,94.9,89.7,0.349,232194.2,232194.2,19377,0,0,0,L,1151911521,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620727,86596.00
08/09/2014 17:45,2,2.033,ACTIVE,218.03,414.79,60.022,1407620704,"274151322000068","019011112586793",38.47,49.50,0,381.12,446.05,79.0,74.4,0.287,162175.7,162175.7,19842,0,0,0,L,1151911521,1,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620728,86597.00
08/09/2014 17:45,2,3.076,ACTIVE,217.35,344.45,60.012,1407620704,"274151322000054","019011112586793",27.73,50.40,0,332.13,367.90,86.3,81.4,0.323,222906.0,222906.0,19454,0,0,0,L,1151911521,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407620729,86598.00
08/09/2014 18:00,1,2.738,ACTIVE,214.8,340.36,60.03,1407621605,"040051121000097","019011112586793",25.33,36,0.305,316.17,355.80,69.0,65.4,0.328,49803.800000012,49822.699999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621607,86599.00
08/09/2014 18:00,1,2.745,ACTIVE,214.2,409.76,60.03,1407621605,"040051121000095","019011112586793",22.93,37,0.315,294.59,448.25,62.6,51.9,0.330,44496,44512.3,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621608,86600.00
08/09/2014 18:00,1,1.714,ACTIVE,214.5,413.93,60.03,1407621605,"033051125000132","019011112586793",33.76,36,0.277,298.15,448.71,57.5,39.4,0.092,44316,44331.3,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621610,86601.00
08/09/2014 18:00,1,1.817,ACTIVE,214.9,332.04,60.03,1407621605,"033051125000135","019011112586793",30.02,36,0.329,297.59,453.28,54.3,42.7,0.371,41988.799999952,42002.399999976,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621611,86602.00
08/09/2014 18:00,1,2.769,ACTIVE,214.1,332.60,60.03,1407621605,"040051121000116","019011112586793",25.22,34,0.302,313.30,354.13,69.5,64.4,0.328,49024.700000047,49043.499999999,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621612,86603.00
08/09/2014 18:00,1,2.916,ACTIVE,214.1,430.08,60.03,1407621605,"040051121000068","019011112586793",18.96,38,0.263,300.53,450.98,55.0,53.0,0.084,45142.4,45158.9,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621613,86604.00
08/09/2014 18:00,1,2.010,ACTIVE,214.2,329.04,60.03,1407621605,"033051125000118","019011112586793",38.14,36,0.337,311.90,358.51,76.3,71.8,0.363,56514.8,56535.8,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621615,86605.00
08/09/2014 18:00,1,1.979,ACTIVE,214.5,332.50,60.03,1407621605,"033051125000150","019011112586793",38.38,36,0.336,315.28,358.28,75.5,71.9,0.362,55514,55535,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621617,86606.00
08/09/2014 18:00,1,2.698,ACTIVE,214.4,327.00,60.03,1407621605,"040051121000185","019011112586793",24.77,36,0.292,301.91,451.54,66.5,62.5,0.320,51613.6,51631.7,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621618,86607.00
08/09/2014 18:00,1,2.714,ACTIVE,214.3,344.61,60.03,1407621605,"040051121000195","019011112586793",24.77,36,0.293,299.55,450.17,66.9,62.7,0.322,49268.500000001,49286.699999989,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621619,86608.00
08/09/2014 18:00,2,2.873,ACTIVE,216.22,341.45,60.022,1407621605,"274151322000083","019011112586793",27.93,49.50,0,328.82,379.02,81.2,76.5,0.323,225072.6,225072.6,19407,0,0,0,L,1151911521,1,122.68,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621620,86609.00
08/09/2014 18:00,2,3.006,ACTIVE,216.90,343.25,60.022,1407621605,"274151322000076","019011112586793",28.13,48.80,0,335.14,369.40,85.7,80.8,0.327,234361.9,234361.9,19386,0,0,0,L,1151911521,1,123.14,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621621,86610.00
08/09/2014 18:00,2,1.908,ACTIVE,216.90,407.27,60.022,1407621605,"274151322000094","019011112586793",37.11,49.00,0,380.22,442.14,72.2,67.7,0.508,164070.0,164070.0,19787,0,0,0,L,1151911521,1,122.68,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621622,86611.00
08/09/2014 18:00,2,2.832,ACTIVE,216.22,343.25,60.022,1407621605,"274151322000052","019011112586793",27.83,48.00,0,327.92,378.42,79.9,75.2,0.301,225994.1,225994.1,19348,0,0,0,L,1151911521,1,122.46,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621623,86612.00
08/09/2014 18:00,2,2.836,ACTIVE,216.22,348.96,60.054,1407621605,"274151322000085","019011112586793",27.59,49.80,0,330.63,379.02,79.3,74.6,0.296,225057.6,225057.6,19305,0,0,0,L,1151911521,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621624,86613.00
08/09/2014 18:00,2,2.846,ACTIVE,216.45,351.07,60.022,1407621605,"274151322000087","019011112586793",26.52,72.70,0,328.82,378.42,76.3,71.7,0.530,214375.1,214375.1,19340,0,0,0,L,1151911521,1,123.14,124.94,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621625,86614.00
08/09/2014 18:00,2,2.771,ACTIVE,216.22,352.87,60.001,1407621605,"274151322000088","019011112586793",27.39,47.00,0,329.43,379.02,76.9,72.3,0.530,218547.3,218547.3,19322,0,0,0,L,1151911521,1,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621626,86615.00
08/09/2014 18:00,2,3.049,ACTIVE,216.67,341.45,60.028,1407621605,"274151322000095","019011112586793",28.13,50.40,0,333.63,367.90,86.9,81.9,0.323,232218.0,232218.0,19378,0,0,0,L,1151911521,1,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621628,86616.00
08/09/2014 18:00,2,1.938,ACTIVE,217.13,408.48,60.022,1407621605,"274151322000068","019011112586793",37.19,47.50,0,386.53,448.45,72.8,68.3,0.504,162195.5,162195.5,19843,0,0,0,L,1151911521,1,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621628,86617.00
08/09/2014 18:00,2,2.801,ACTIVE,216.67,346.56,60.017,1407621605,"274151322000054","019011112586793",27.71,49.50,0,329.43,379.02,78.5,73.9,0.296,222927.5,222927.5,19455,0,0,0,L,1151911521,1,123.14,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407621629,86618.00
08/09/2014 18:15,1,2.152,ACTIVE,213.5,334.52,60.03,1407622504,"040051121000097","019011112586793",25.34,35,0.292,299.71,450.99,54.2,49.1,0.370,49822.699999988,49836.900000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622507,86619.00
08/09/2014 18:15,1,2.155,ACTIVE,213.2,396.55,60.00,1407622504,"040051121000095","019011112586793",23.14,36,0.319,294.52,447.05,49.6,50.2,0.166,44512.3,44524.5,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622508,86620.00
08/09/2014 18:15,1,1.355,ACTIVE,213.1,382.69,60.00,1407622504,"033051125000132","019011112586793",33.28,36,0.279,299.29,446.23,44.8,34.3,0.249,44331.3,44343,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622509,86621.00
08/09/2014 18:15,1,1.346,ACTIVE,213.6,417.45,60.03,1407622504,"033051125000135","019011112586793",33.61,35,0.268,300.15,451.04,45.0,36.3,0.136,42002.399999976,42014.099999964,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622510,86622.00
08/09/2014 18:15,1,2.185,ACTIVE,213.2,395.64,60.03,1407622504,"040051121000116","019011112586793",25.28,33,0.346,297.41,448.25,54.9,56.9,0.203,49043.499999999,49057.300000011,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622512,86623.00
08/09/2014 18:15,1,2.133,ACTIVE,212.9,349.15,60.03,1407622504,"040051121000068","019011112586793",22.90,38,0.310,300.28,449.28,48.6,50.6,0.352,45158.9,45170.9,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622513,86624.00
08/09/2014 18:15,1,1.653,ACTIVE,212.9,397.20,60.03,1407622504,"033051125000118","019011112586793",33.65,35,0.266,297.38,450.29,55.3,43.0,0.265,56535.8,56551.5,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622514,86625.00
08/09/2014 18:15,1,1.648,ACTIVE,213.5,396.31,60.03,1407622504,"033051125000150","019011112586793",33.24,35,0.264,299.97,454.18,54.5,47.1,0.192,55535,55550.600000024,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622516,86626.00
08/09/2014 18:15,1,2.087,ACTIVE,213.4,371.91,60.03,1407622504,"040051121000185","019011112586793",25.10,35,0.340,300.60,450.32,52.1,45.3,0.350,51631.7,51645.3,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622517,86627.00
08/09/2014 18:15,1,2.113,ACTIVE,212.8,344.23,60.00,1407622504,"040051121000195","019011112586793",24.95,35,0.348,299.18,449.25,52.4,41.3,0.428,49286.699999989,49300.300000013,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622518,86628.00
08/09/2014 18:15,2,2.275,ACTIVE,215.77,359.48,60.012,1407622504,"274151322000083","019011112586793",27.81,45.00,0,327.62,377.22,64.2,60.0,0.464,225090.0,225090.0,19408,0,0,0,L,1151911521,1,122.46,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622519,86629.00
08/09/2014 18:15,2,2.338,ACTIVE,216.67,360.99,60.006,1407622504,"274151322000076","019011112586793",28.55,44.50,0,328.82,378.42,67.5,63.3,0.464,234380.2,234380.2,19387,0,0,0,L,1151911521,1,122.68,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622520,86630.00
08/09/2014 18:15,2,1.504,ACTIVE,215.77,413.29,59.996,1407622504,"274151322000094","019011112586793",37.55,45.50,0,379.92,443.64,57.1,53.2,0.393,164085.3,164085.3,19788,0,0,0,L,1151911521,1,122.46,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622521,86631.00
08/09/2014 18:15,2,2.230,ACTIVE,215.77,357.38,60.006,1407622504,"274151322000052","019011112586793",27.81,44.00,0,329.13,377.22,62.9,58.8,0.438,226011.1,226011.1,19349,0,0,0,L,1151911521,1,122.23,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622522,86632.00
08/09/2014 18:15,2,2.242,ACTIVE,216.00,357.38,60.006,1407622504,"274151322000085","019011112586793",27.43,45.50,0,330.33,378.72,62.3,58.2,0.424,225074.5,225074.5,19306,0,0,0,L,1151911521,1,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622523,86633.00
08/09/2014 18:15,2,2.227,ACTIVE,215.77,359.18,59.980,1407622504,"274151322000087","019011112586793",26.92,67.00,0,327.62,378.12,60.7,56.7,0.420,214391.5,214391.5,19341,0,0,0,L,1151911521,1,122.68,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622524,86634.00
08/09/2014 18:15,2,2.152,ACTIVE,215.54,346.56,60.012,1407622504,"274151322000088","019011112586793",27.73,43.40,0,329.73,378.12,60.4,56.4,0.411,218563.7,218563.7,19323,0,0,0,L,1151911521,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622525,86635.00
08/09/2014 18:15,2,2.414,ACTIVE,216.00,356.18,60.012,1407622504,"274151322000095","019011112586793",28.03,46.20,0,330.03,379.02,68.4,64.1,0.464,232236.6,232236.6,19379,0,0,0,L,1151911521,1,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622526,86636.00
08/09/2014 18:15,2,1.490,ACTIVE,216.90,414.19,60.012,1407622504,"274151322000068","019011112586793",37.69,44.30,0,381.42,441.24,57.3,53.4,0.380,162210.8,162210.8,19844,0,0,0,L,1151911521,1,123.14,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622527,86637.00
08/09/2014 18:15,2,2.207,ACTIVE,215.77,359.78,60.001,1407622504,"274151322000054","019011112586793",27.73,45.30,0,326.42,377.52,62.1,58.0,0.424,222944.3,222944.3,19456,0,0,0,L,1151911521,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407622529,86638.00
08/09/2014 18:30,1,2.452,ACTIVE,214.3,402.45,60.03,1407623404,"040051121000097","019011112586793",25.60,34,0.301,297.42,449.84,62.4,56.3,0.352,49836.900000036,49850,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623407,86639.00
08/09/2014 18:30,1,2.474,ACTIVE,213.6,395.18,60.03,1407623404,"040051121000095","019011112586793",23.07,36,0.263,296.35,445.96,56.8,38.3,0.310,44524.5,44536,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623408,86640.00
08/09/2014 18:30,1,1.578,ACTIVE,214.5,399.38,60.03,1407623404,"033051125000132","019011112586793",32.56,35,0.300,315.94,441.82,51.1,38.6,0.232,44343,44353.3,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623409,86641.00
08/09/2014 18:30,1,1.504,ACTIVE,214.5,406.36,60.03,1407623404,"033051125000135","019011112586793",34.09,35,0.324,309.08,448.53,51.0,52.4,0.189,42014.099999964,42024.899999976,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623411,86642.00
08/09/2014 18:30,1,2.616,ACTIVE,213.5,430.05,60.03,1407623404,"040051121000116","019011112586793",23.20,32,0.327,296.28,448.38,60.4,51.4,0.085,49057.300000011,49070.200000047,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623412,86643.00
08/09/2014 18:30,1,2.425,ACTIVE,213.5,379.47,60.03,1407623404,"040051121000068","019011112586793",23.14,37,0.285,300.08,448.75,55.8,58.7,0.154,45170.9,45182.5,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623413,86644.00
08/09/2014 18:30,1,1.893,ACTIVE,213.8,354.71,60.03,1407623404,"033051125000118","019011112586793",29.19,35,0.302,298.78,448.69,55.0,59.2,0.220,56551.5,56564,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623415,86645.00
08/09/2014 18:30,1,1.895,ACTIVE,213.7,343.57,60.03,1407623404,"033051125000150","019011112586793",29.07,35,0.337,300.36,450.63,54.8,64.4,0.259,55550.600000024,55563.100000024,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623416,86646.00
08/09/2014 18:30,1,2.495,ACTIVE,214.2,348.53,60.03,1407623404,"040051121000185","019011112586793",23.12,35,0.292,301.79,449.67,57.4,53.9,0.399,51645.3,51657.9,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623417,86647.00
08/09/2014 18:30,1,2.446,ACTIVE,214.3,313.58,60.03,1407623404,"040051121000195","019011112586793",24.83,35,0.379,300.01,448.85,60.4,68.0,0.377,49300.300000013,49313.000000001,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623418,86648.00
08/09/2014 18:30,2,2.645,ACTIVE,216.90,356.78,60.022,1407623404,"274151322000083","019011112586793",27.75,43.20,0,333.93,377.22,74.3,69.8,0.539,225105.7,225105.7,19409,0,0,0,L,1151911521,1,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623419,86649.00
08/09/2014 18:30,2,2.723,ACTIVE,217.58,354.67,60.022,1407623404,"274151322000076","019011112586793",28.23,42.80,0,335.74,379.62,77.8,73.2,0.548,234396.9,234396.9,19388,0,0,0,L,1151911521,1,123.36,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623420,86650.00
08/09/2014 18:30,2,1.715,ACTIVE,217.13,409.68,60.017,1407623404,"274151322000094","019011112586793",37.63,44.30,0,380.82,437.63,64.9,60.7,0.438,164099.0,164099.0,19789,0,0,0,L,1151911521,1,122.91,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623421,86651.00
08/09/2014 18:30,2,2.545,ACTIVE,216.67,352.87,60.017,1407623404,"274151322000052","019011112586793",27.95,42.30,0,334.54,376.62,72.0,67.6,0.495,226026.5,226026.5,19350,0,0,0,L,1151911521,1,122.91,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623422,86652.00
08/09/2014 18:30,2,2.551,ACTIVE,217.13,349.56,60.017,1407623404,"274151322000085","019011112586793",27.67,43.80,0,335.14,376.92,71.5,67.1,0.486,225089.8,225089.8,19307,0,0,0,L,1151911521,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623424,86653.00
08/09/2014 18:30,2,2.582,ACTIVE,216.67,350.17,60.017,1407623404,"274151322000087","019011112586793",26.84,64.00,0,334.24,376.01,70.2,65.8,0.473,214406.4,214406.4,19342,0,0,0,L,1151911521,1,123.14,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623425,86654.00
08/09/2014 18:30,2,2.471,ACTIVE,216.22,351.67,60.033,1407623404,"274151322000088","019011112586793",27.73,42.00,0,334.54,376.01,69.3,64.9,0.468,218578.5,218578.5,19324,0,0,0,L,1151911521,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623426,86655.00
08/09/2014 18:30,2,2.785,ACTIVE,216.67,350.77,60.012,1407623404,"274151322000095","019011112586793",28.25,44.30,0,334.24,380.52,79.7,75.0,0.526,232253.5,232253.5,19380,0,0,0,L,1151911521,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623427,86656.00
08/09/2014 18:30,2,1.719,ACTIVE,217.35,406.37,60.028,1407623404,"274151322000068","019011112586793",37.65,43.20,0,376.01,442.14,65.7,61.5,0.442,162224.7,162224.7,19845,0,0,0,L,1151911521,1,123.59,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623428,86657.00
08/09/2014 18:30,2,2.525,ACTIVE,216.67,361.59,60.022,1407623404,"274151322000054","019011112586793",27.77,43.40,0,333.93,376.92,71.0,66.7,0.477,222959.5,222959.5,19457,0,0,0,L,1151911521,1,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407623429,86658.00
08/09/2014 18:45,1,1.736,ACTIVE,214.2,332.20,60.00,1407624304,"040051121000097","019011112586793",25.10,34,0.283,297.07,448.85,43.3,35.2,0.341,49850,49861.900000036,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624306,86659.00
08/09/2014 18:45,1,1.781,ACTIVE,213.7,321.08,60.00,1407624304,"040051121000095","019011112586793",22.61,36,0.229,296.16,446.28,40.0,39.3,0.293,44536,44546.4,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624307,86660.00
08/09/2014 18:45,1,1.078,ACTIVE,214.2,343.67,60.00,1407624304,"033051125000132","019011112586793",33.68,34,0.203,313.27,443.33,36.1,29.6,0.248,44353.3,44362.7,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624309,86661.00
08/09/2014 18:45,1,1.023,ACTIVE,214.5,326.48,60.00,1407624304,"033051125000135","019011112586793",34.26,35,0.223,305.92,449.45,34.8,35.7,0.269,42024.899999976,42034.5,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624310,86662.00
08/09/2014 18:45,1,1.757,ACTIVE,213.5,378.75,60.00,1407624304,"040051121000116","019011112586793",25.33,32,0.272,295.46,448.03,44.3,34.6,0.197,49070.200000047,49081.400000035,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624311,86663.00
08/09/2014 18:45,1,1.715,ACTIVE,214.2,382.68,60.03,1407624304,"040051121000068","019011112586793",22.74,37,0.235,298.44,449.06,38.8,39.4,0.116,45182.5,45193,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624312,86664.00
08/09/2014 18:45,1,1.268,ACTIVE,214.6,402.66,60.03,1407624304,"033051125000118","019011112586793",38.37,34,0.294,298.94,448.82,48.4,37.8,0.277,56564,56575.7,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624314,86665.00
08/09/2014 18:45,1,1.257,ACTIVE,214.0,397.41,60.00,1407624304,"033051125000150","019011112586793",38.33,35,0.295,298.40,451.25,47.9,50.9,0.181,55563.100000024,55574.900000036,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624315,86666.00
08/09/2014 18:45,1,1.657,ACTIVE,214.4,377.09,60.03,1407624304,"040051121000185","019011112586793",24.81,34,0.264,299.37,449.16,40.9,42.1,0.150,51657.9,51668.7,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624317,86667.00
08/09/2014 18:45,1,1.690,ACTIVE,213.9,387.48,60.03,1407624304,"040051121000195","019011112586793",24.76,34,0.249,299.95,448.70,41.6,32.3,0.167,49313.000000001,49324.300000013,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624318,86668.00
08/09/2014 18:45,2,1.861,ACTIVE,216.00,347.16,59.975,1407624304,"274151322000083","019011112586793",27.67,41.50,0,333.93,377.52,52.1,48.4,0.376,225120.1,225120.1,19410,0,0,0,L,1151911521,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624319,86669.00
