ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2014 18:45,2,1.893,ACTIVE,217.13,355.28,59.996,1407624304,"274151322000076","019011112586793",28.41,41.50,0,335.44,380.52,54.5,50.6,0.376,234411.9,234411.9,19389,0,0,0,L,1151911521,1,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624320,86670.00
08/09/2014 18:45,2,1.197,ACTIVE,216.45,405.47,59.996,1407624304,"274151322000094","019011112586793",37.41,43.00,0,334.24,435.83,46.0,42.5,0.314,164111.5,164111.5,19790,0,0,0,L,1151911521,1,123.14,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624321,86671.00
08/09/2014 18:45,2,1.803,ACTIVE,216.45,354.97,60.006,1407624304,"274151322000052","019011112586793",27.69,40.80,0,332.43,377.22,50.5,46.8,0.327,226040.4,226040.4,19351,0,0,0,L,1151911521,1,122.46,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624322,86672.00
08/09/2014 18:45,2,1.787,ACTIVE,216.45,355.58,59.990,1407624304,"274151322000085","019011112586793",27.63,42.50,0,334.24,377.22,50.0,46.4,0.340,225103.6,225103.6,19308,0,0,0,L,1151911521,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624323,86673.00
08/09/2014 18:45,2,1.803,ACTIVE,216.67,344.15,59.990,1407624304,"274151322000087","019011112586793",26.92,61.00,0,333.93,376.31,49.1,45.5,0.323,214419.9,214419.9,19343,0,0,0,L,1151911521,1,123.36,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624324,86674.00
08/09/2014 18:45,2,1.715,ACTIVE,215.77,347.16,59.975,1407624304,"274151322000088","019011112586793",27.67,40.80,0,333.93,376.62,48.1,44.5,0.323,218591.8,218591.8,19325,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624325,86675.00
08/09/2014 18:45,2,1.949,ACTIVE,216.45,345.06,59.996,1407624304,"274151322000095","019011112586793",28.21,42.80,0,329.43,380.22,55.7,51.9,0.371,232269.0,232269.0,19381,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624326,86676.00
08/09/2014 18:45,2,1.230,ACTIVE,217.35,407.87,59.990,1407624304,"274151322000068","019011112586793",37.35,42.50,0,335.74,439.13,45.9,42.4,0.305,162237.4,162237.4,19846,0,0,0,L,1151911521,1,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624327,86677.00
08/09/2014 18:45,2,1.773,ACTIVE,216.00,345.06,59.975,1407624304,"274151322000054","019011112586793",27.67,42.30,0,333.93,377.22,49.7,46.0,0.331,222973.2,222973.2,19458,0,0,0,L,1151911521,1,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407624328,86678.00
08/09/2014 19:00,1,1.398,ACTIVE,214.9,375.68,60.07,1407625204,"040051121000097","019011112586793",25.42,34,0.203,313.34,442.64,35.3,36.2,0.110,49861.900000036,49870.5,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625207,86679.00
08/09/2014 19:00,1,1.468,ACTIVE,213.7,406.34,60.03,1407625204,"040051121000095","019011112586793",22.59,36,0.233,310.19,440.34,33.0,31.1,0.028,44546.4,44554,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625208,86680.00
08/09/2014 19:00,1,0.943,ACTIVE,214.2,337.45,60.03,1407625204,"033051125000132","019011112586793",29.68,34,0.191,313.35,441.99,27.8,30.7,0.258,44362.7,44369.4,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625209,86681.00
08/09/2014 19:00,1,0.807,ACTIVE,214.8,392.11,60.03,1407625204,"033051125000135","019011112586793",34.52,34,0.199,313.46,444.84,27.7,16.9,0.221,42034.5,42041.299999952,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625211,86682.00
08/09/2014 19:00,1,1.444,ACTIVE,213.5,354.93,60.03,1407625204,"040051121000116","019011112586793",25.36,31,0.222,310.50,440.49,36.4,36.3,0.159,49081.400000035,49090.200000047,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625213,86683.00
08/09/2014 19:00,1,1.402,ACTIVE,214.2,372.81,60.03,1407625204,"040051121000068","019011112586793",22.68,36,0.235,313.66,443.34,31.6,29.6,0.087,45193,45200.6,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625214,86684.00
08/09/2014 19:00,1,1.047,ACTIVE,214.1,372.60,60.03,1407625204,"033051125000118","019011112586793",38.16,33,0.248,314.78,439.34,39.7,40.9,0.152,56575.7,56585.6,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625215,86685.00
08/09/2014 19:00,1,1.043,ACTIVE,214.8,381.93,60.03,1407625204,"033051125000150","019011112586793",37.98,34,0.231,314.86,441.13,39.4,31.4,0.229,55574.900000036,55584.699999988,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625217,86686.00
08/09/2014 19:00,1,1.345,ACTIVE,214.5,362.13,60.03,1407625204,"040051121000185","019011112586793",24.72,34,0.189,315.75,443.40,33.1,25.3,0.186,51668.7,51676.8,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625218,86687.00
08/09/2014 19:00,1,1.379,ACTIVE,213.7,351.93,60.03,1407625204,"040051121000195","019011112586793",24.70,33,0.194,315.17,443.47,33.9,34.4,0.167,49324.300000013,49332.600000025,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625219,86688.00
08/09/2014 19:00,2,1.535,ACTIVE,216.00,349.26,60.006,1407625204,"274151322000083","019011112586793",27.67,40.00,0,333.33,365.49,43.0,39.6,0.309,225131.0,225131.0,19411,0,0,0,L,1151911521,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625220,86689.00
08/09/2014 19:00,2,1.561,ACTIVE,216.67,351.67,60.028,1407625204,"274151322000076","019011112586793",28.21,40.40,0,334.54,367.60,44.6,41.1,0.301,234423.3,234423.3,19390,0,0,0,L,1151911521,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625221,86690.00
08/09/2014 19:00,2,0.986,ACTIVE,216.45,396.75,60.028,1407625204,"274151322000094","019011112586793",36.84,42.00,0,333.63,427.41,36.9,33.7,0.256,164120.9,164120.9,19791,0,0,0,L,1151911521,1,122.91,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625222,86691.00
08/09/2014 19:00,2,1.475,ACTIVE,216.00,343.55,60.006,1407625204,"274151322000052","019011112586793",27.69,40.00,0,333.63,365.80,41.4,38.1,0.278,226051.0,226051.0,19352,0,0,0,L,1151911521,1,122.46,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625223,86692.00
08/09/2014 19:00,2,1.439,ACTIVE,216.00,343.55,60.028,1407625204,"274151322000085","019011112586793",27.93,40.80,0,334.54,364.89,40.7,37.4,0.270,225114.0,225114.0,19309,0,0,0,L,1151911521,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625224,86693.00
08/09/2014 19:00,2,1.477,ACTIVE,216.22,348.96,60.017,1407625204,"274151322000087","019011112586793",27.04,58.30,0,333.33,364.29,40.5,37.1,0.270,214430.2,214430.2,19344,0,0,0,L,1151911521,1,123.14,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625225,86694.00
08/09/2014 19:00,2,1.412,ACTIVE,215.77,343.25,60.022,1407625204,"274151322000088","019011112586793",27.41,40.00,0,332.43,364.29,39.1,35.9,0.261,218601.8,218601.8,19326,0,0,0,L,1151911521,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625226,86695.00
08/09/2014 19:00,2,1.604,ACTIVE,216.00,344.15,60.017,1407625204,"274151322000095","019011112586793",28.21,40.80,0,333.33,367.30,45.8,42.3,0.305,232280.7,232280.7,19382,0,0,0,L,1151911521,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625227,86696.00
08/09/2014 19:00,2,1.006,ACTIVE,216.67,395.55,60.022,1407625204,"274151322000068","019011112586793",36.90,41.80,0,334.84,427.11,37.5,34.3,0.247,162246.9,162246.9,19847,0,0,0,L,1151911521,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625228,86697.00
08/09/2014 19:00,2,1.449,ACTIVE,215.77,344.45,60.028,1407625204,"274151322000054","019011112586793",27.67,41.00,0,333.03,364.59,40.6,37.3,0.274,222983.5,222983.5,19459,0,0,0,L,1151911521,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407625230,86698.00
08/09/2014 19:15,1,1.165,ACTIVE,213.5,436.83,60.03,1407626104,"040051121000097","019011112586793",25.18,34,0.176,314.55,443.81,29.1,15.9,0.023,49870.5,49878.199999988,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626106,86699.00
08/09/2014 19:15,1,1.223,ACTIVE,212.8,407.62,60.00,1407626104,"040051121000095","019011112586793",22.54,35,0.161,309.65,440.17,27.4,12.6,0.016,44554,44560.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626107,86700.00
08/09/2014 19:15,1,0.765,ACTIVE,213.4,353.93,60.03,1407626104,"033051125000132","019011112586793",30.73,33,0.191,314.53,437.77,23.4,25.7,0.094,44369.4,44375,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626109,86701.00
08/09/2014 19:15,1,0.635,ACTIVE,213.4,324.31,60.00,1407626104,"033051125000135","019011112586793",34.72,33,0.152,314.58,441.96,21.9,12.7,0.242,42041.299999952,42046.799999952,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626110,86702.00
08/09/2014 19:15,1,1.206,ACTIVE,212.5,395.16,60.00,1407626104,"040051121000116","019011112586793",25.00,31,0.218,310.14,442.24,30.0,22.5,0.049,49090.200000047,49097.800000011,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626111,86703.00
08/09/2014 19:15,1,1.167,ACTIVE,212.8,371.68,60.00,1407626104,"040051121000068","019011112586793",22.20,35,0.182,314.35,443.18,25.7,12.6,0.219,45200.6,45207,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626112,86704.00
08/09/2014 19:15,1,0.853,ACTIVE,213.0,361.13,60.00,1407626104,"033051125000118","019011112586793",38.32,33,0.197,315.57,443.32,32.5,22.6,0.209,56585.6,56594,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626114,86705.00
08/09/2014 19:15,1,0.845,ACTIVE,212.6,341.58,60.00,1407626104,"033051125000150","019011112586793",38.27,33,0.207,315.34,444.28,32.2,29.7,0.192,55584.699999988,55593.400000036,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626115,86706.00
08/09/2014 19:15,1,1.089,ACTIVE,213.2,335.49,60.00,1407626104,"040051121000185","019011112586793",24.48,33,0.198,313.30,443.12,26.5,21.4,0.258,51676.8,51683.6,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626116,86707.00
08/09/2014 19:15,1,1.121,ACTIVE,213.2,421.88,60.00,1407626104,"040051121000195","019011112586793",24.39,32,0.161,314.76,443.46,27.2,21.2,0.016,49332.600000025,49339.600000025,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626118,86708.00
08/09/2014 19:15,2,1.271,ACTIVE,214.19,347.16,59.996,1407626104,"274151322000083","019011112586793",27.79,38.60,0,332.43,361.29,35.8,32.6,0.252,225140.6,225140.6,19412,0,0,0,L,1151911521,1,121.55,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626119,86709.00
08/09/2014 19:15,2,1.293,ACTIVE,215.32,342.05,60.001,1407626104,"274151322000076","019011112586793",28.15,39.30,0,333.03,362.49,36.9,33.6,0.247,234433.2,234433.2,19391,0,0,0,L,1151911521,1,122.23,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626119,86710.00
08/09/2014 19:15,2,0.783,ACTIVE,214.87,403.97,60.001,1407626104,"274151322000094","019011112586793",37.87,40.80,0,336.34,428.61,30.2,27.3,0.208,164129.0,164129.0,19792,0,0,0,L,1151911521,1,122.01,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626120,86711.00
08/09/2014 19:15,2,1.229,ACTIVE,214.19,338.74,60.001,1407626104,"274151322000052","019011112586793",27.61,38.80,0,332.13,360.69,34.4,31.2,0.230,226060.1,226060.1,19353,0,0,0,L,1151911521,1,121.78,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626121,86712.00
08/09/2014 19:15,2,1.199,ACTIVE,214.64,343.55,59.996,1407626104,"274151322000085","019011112586793",27.73,39.50,0,333.03,360.99,33.7,30.6,0.225,225123.0,225123.0,19310,0,0,0,L,1151911521,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626122,86713.00
08/09/2014 19:15,2,1.230,ACTIVE,214.87,339.34,59.996,1407626104,"274151322000087","019011112586793",27.02,55.50,0,332.43,360.38,33.7,30.6,0.217,214439.2,214439.2,19345,0,0,0,L,1151911521,1,122.01,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626123,86714.00
08/09/2014 19:15,2,1.166,ACTIVE,214.41,341.75,60.017,1407626104,"274151322000088","019011112586793",27.31,39.00,0,332.43,360.38,32.3,29.2,0.203,218610.4,218610.4,19327,0,0,0,L,1151911521,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626124,86715.00
08/09/2014 19:15,2,1.348,ACTIVE,214.64,342.95,60.006,1407626104,"274151322000095","019011112586793",27.85,39.50,0,331.83,362.79,38.0,34.8,0.247,232290.9,232290.9,19383,0,0,0,L,1151911521,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626125,86716.00
08/09/2014 19:15,2,0.838,ACTIVE,215.32,396.75,60.006,1407626104,"274151322000068","019011112586793",36.90,41.00,0,336.64,433.42,31.6,28.6,0.203,162255.2,162255.2,19848,0,0,0,L,1151911521,1,122.68,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626127,86717.00
08/09/2014 19:15,2,1.189,ACTIVE,214.64,341.75,60.006,1407626104,"274151322000054","019011112586793",27.79,40.00,0,331.83,360.69,33.5,30.4,0.217,222992.5,222992.5,19460,0,0,0,L,1151911521,1,122.01,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407626127,86718.00
08/09/2014 19:30,1,0.757,ACTIVE,213.0,403.05,60.03,1407627004,"040051121000097","019011112586793",24.56,32,0.145,315.10,442.01,18.5,13.0,0.006,49878.199999988,49883.199999988,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627006,86719.00
08/09/2014 19:30,1,0.819,ACTIVE,213.2,387.51,60.07,1407627004,"040051121000095","019011112586793",22.22,33,0.150,309.41,438.18,18.1,16.1,0.007,44560.5,44564.9,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627008,86720.00
08/09/2014 19:30,1,0.470,ACTIVE,212.9,395.49,60.07,1407627004,"033051125000132","019011112586793",33.10,32,0.029,315.01,440.39,15.4,14.4,0.099,44375,44378.8,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627009,86721.00
08/09/2014 19:30,1,0.425,ACTIVE,213.5,336.60,60.07,1407627004,"033051125000135","019011112586793",33.95,32,0.124,314.95,441.96,14.3,14.1,0.122,42046.799999952,42050.5,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627010,86722.00
08/09/2014 19:30,1,0.798,ACTIVE,212.8,375.57,60.07,1407627004,"040051121000116","019011112586793",24.46,30,0.147,310.07,439.73,19.4,14.7,0.023,49097.800000011,49102.800000011,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627011,86723.00
08/09/2014 19:30,1,0.749,ACTIVE,213.0,379.86,60.07,1407627004,"040051121000068","019011112586793",22.13,34,0.155,313.10,441.09,16.5,12.2,0.014,45207,45211.4,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627013,86724.00
08/09/2014 19:30,1,0.557,ACTIVE,212.9,390.79,60.07,1407627004,"033051125000118","019011112586793",37.75,32,0.166,313.38,443.33,20.9,13.7,0.023,56594,56599.8,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627014,86725.00
08/09/2014 19:30,1,0.555,ACTIVE,212.9,423.07,60.07,1407627004,"033051125000150","019011112586793",37.36,32,0.170,314.17,444.94,20.6,13.6,0.005,55593.400000036,55599.100000024,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627015,86726.00
08/09/2014 19:30,1,0.713,ACTIVE,213.3,372.08,60.07,1407627004,"040051121000185","019011112586793",23.65,32,0.158,312.98,440.89,16.7,16.3,0.026,51683.6,51688,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627017,86727.00
08/09/2014 19:30,1,0.721,ACTIVE,212.4,395.27,60.07,1407627004,"040051121000195","019011112586793",23.51,32,0.167,315.10,441.39,16.8,16.6,0.008,49339.600000025,49344.199999989,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627018,86728.00
08/09/2014 19:30,2,0.807,ACTIVE,216.00,339.95,60.038,1407627004,"274151322000083","019011112586793",27.81,37.30,0,331.23,355.88,22.8,20.0,0.155,225147.3,225147.3,19413,0,0,0,L,1151911521,1,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627019,86729.00
08/09/2014 19:30,2,0.830,ACTIVE,216.45,340.25,60.038,1407627004,"274151322000076","019011112586793",28.15,37.50,0,333.03,356.78,23.6,20.9,0.155,234440.0,234440.0,19392,0,0,0,L,1151911521,1,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627020,86730.00
08/09/2014 19:30,2,0.518,ACTIVE,216.22,395.55,60.038,1407627004,"274151322000094","019011112586793",37.00,39.30,0,333.33,424.71,19.4,16.8,0.128,164134.6,164134.6,19793,0,0,0,L,1151911521,1,122.23,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627021,86731.00
08/09/2014 19:30,2,0.809,ACTIVE,215.54,340.85,60.022,1407627004,"274151322000052","019011112586793",27.31,37.30,0,331.83,355.58,22.4,19.7,0.150,226066.6,226066.6,19354,0,0,0,L,1151911521,1,122.23,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627022,86732.00
08/09/2014 19:30,2,0.777,ACTIVE,216.00,339.34,60.033,1407627004,"274151322000085","019011112586793",27.51,38.00,0,330.93,354.97,21.7,19.0,0.137,225129.3,225129.3,19311,0,0,0,L,1151911521,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627023,86733.00
08/09/2014 19:30,2,0.801,ACTIVE,216.00,340.85,60.038,1407627004,"274151322000087","019011112586793",26.72,52.50,0,332.43,355.28,21.6,19.0,0.141,214445.4,214445.4,19346,0,0,0,L,1151911521,1,122.68,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627023,86734.00
08/09/2014 19:30,2,0.754,ACTIVE,215.32,339.04,60.006,1407627004,"274151322000088","019011112586793",27.06,37.00,0,330.63,354.97,20.7,18.0,0.128,218616.3,218616.3,19328,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627025,86735.00
08/09/2014 19:30,2,0.855,ACTIVE,216.00,341.15,60.038,1407627004,"274151322000095","019011112586793",27.75,38.00,0,332.13,357.08,24.1,21.3,0.159,232298.0,232298.0,19384,0,0,0,L,1151911521,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627026,86736.00
08/09/2014 19:30,2,0.553,ACTIVE,216.45,383.83,60.038,1407627004,"274151322000068","019011112586793",35.90,39.30,0,333.33,424.11,20.1,17.4,0.128,162261.0,162261.0,19849,0,0,0,L,1151911521,1,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627027,86737.00
08/09/2014 19:30,2,0.787,ACTIVE,215.54,340.85,60.028,1407627004,"274151322000054","019011112586793",27.12,38.20,0,330.33,354.97,21.6,19.0,0.141,222998.7,222998.7,19461,0,0,0,L,1151911521,1,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627029,86738.00
08/09/2014 19:45,1,0.559,ACTIVE_NO_POWER,214.0,423.85,60.03,1407627905,"040051121000097","019011112586793",24.61,31,0.079,315.54,441.16,13.7,0.0,0.000,49883.199999988,49886.400000036,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627908,86739.00
08/09/2014 19:45,1,0.639,ACTIVE,213.2,348.50,60.03,1407627905,"040051121000095","019011112586793",21.91,31,0.153,311.39,437.04,13.9,12.8,0.038,44564.9,44567.6,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627910,86740.00
08/09/2014 19:45,1,0.361,ACTIVE,214.0,384.83,60.03,1407627905,"033051125000132","019011112586793",32.67,30,0.153,315.35,440.49,11.7,15.5,0.002,44378.8,44381.4,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627912,86741.00
08/09/2014 19:45,1,0.351,ACTIVE,213.6,370.09,60.00,1407627905,"033051125000135","019011112586793",32.42,30,0.141,315.29,441.11,11.3,14.4,0.006,42050.5,42052.899999976,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627914,86742.00
08/09/2014 19:45,1,0.603,ACTIVE_NO_POWER,213.4,369.32,60.03,1407627905,"040051121000116","019011112586793",24.43,29,0.022,310.82,439.03,14.6,0.0,0.212,49102.800000011,49105.999999999,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627915,86743.00
08/09/2014 19:45,1,0.580,ACTIVE,213.7,401.01,60.03,1407627905,"040051121000068","019011112586793",21.43,32,0.142,313.74,439.74,12.3,14.3,0.000,45211.4,45214,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627917,86744.00
08/09/2014 19:45,1,0.421,ACTIVE,213.4,323.30,60.03,1407627905,"033051125000118","019011112586793",37.43,31,0.028,314.89,440.70,15.6,8.7,0.257,56599.8,56603.5,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627918,86745.00
08/09/2014 19:45,1,0.419,ACTIVE,213.6,326.24,60.03,1407627905,"033051125000150","019011112586793",37.20,31,0.103,314.34,441.39,15.5,6.6,0.266,55599.100000024,55602.900000036,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627919,86746.00
08/09/2014 19:45,1,0.546,ACTIVE,213.8,399.63,60.03,1407627905,"040051121000185","019011112586793",23.07,30,0.115,315.33,439.69,12.5,11.5,0.000,51688,51690.8,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627921,86747.00
08/09/2014 19:45,1,0.532,ACTIVE,213.7,362.59,60.03,1407627905,"040051121000195","019011112586793",23.32,30,0.138,316.84,440.83,12.3,13.9,0.018,49344.199999989,49347.100000025,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627922,86748.00
08/09/2014 19:45,2,0.609,ACTIVE,216.22,338.74,60.022,1407627905,"274151322000083","019011112586793",27.14,35.60,0,330.63,349.26,16.8,14.3,0.110,225151.6,225151.6,19414,0,0,0,L,1151911521,1,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627923,86749.00
08/09/2014 19:45,2,0.633,ACTIVE,216.67,339.65,60.022,1407627905,"274151322000076","019011112586793",27.71,35.80,0,330.63,349.56,17.8,15.2,0.106,234444.6,234444.6,19393,0,0,0,L,1151911521,1,122.91,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627924,86750.00
08/09/2014 19:45,2,0.387,ACTIVE,216.45,391.94,59.996,1407627905,"274151322000094","019011112586793",36.76,38.00,0,335.14,410.58,14.5,12.1,0.088,164138.2,164138.2,19794,0,0,0,L,1151911521,1,122.46,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627925,86751.00
08/09/2014 19:45,2,0.615,ACTIVE,216.00,339.34,60.028,1407627905,"274151322000052","019011112586793",27.27,35.60,0,329.43,348.96,17.0,14.5,0.102,226070.9,226070.9,19355,0,0,0,L,1151911521,1,122.23,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627926,86752.00
08/09/2014 19:45,2,0.594,ACTIVE,216.45,338.74,60.022,1407627905,"274151322000085","019011112586793",27.23,36.50,0,334.24,348.66,16.4,13.9,0.097,225133.4,225133.4,19312,0,0,0,L,1151911521,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627927,86753.00
08/09/2014 19:45,2,0.600,ACTIVE,215.77,338.74,60.028,1407627905,"274151322000087","019011112586793",26.82,50.00,0,329.73,348.96,16.3,13.8,0.097,214449.6,214449.6,19347,0,0,0,L,1151911521,1,122.91,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627928,86754.00
08/09/2014 19:45,2,0.574,ACTIVE,215.77,339.65,60.017,1407627905,"274151322000088","019011112586793",26.68,35.40,0,333.03,348.06,15.5,13.1,0.097,218620.3,218620.3,19329,0,0,0,L,1151911521,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627929,86755.00
08/09/2014 19:45,2,0.635,ACTIVE,216.00,340.25,60.022,1407627905,"274151322000095","019011112586793",27.45,36.30,0,330.03,349.56,17.7,15.1,0.110,232302.6,232302.6,19385,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627930,86756.00
08/09/2014 19:45,2,0.404,ACTIVE,216.90,391.64,60.022,1407627905,"274151322000068","019011112586793",36.70,37.80,0,335.74,414.79,15.0,12.6,0.093,162264.8,162264.8,19850,0,0,0,L,1151911521,1,123.14,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627931,86757.00
08/09/2014 19:45,2,0.592,ACTIVE,216.00,340.25,60.028,1407627905,"274151322000054","019011112586793",27.17,36.30,0,332.73,348.96,16.3,13.8,0.102,223002.8,223002.8,19462,0,0,0,L,1151911521,1,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407627932,86758.00
08/09/2014 20:00,1,0.544,ACTIVE,213.3,331.43,60.03,1407628804,"040051121000097","019011112586793",24.77,30,0.149,314.21,439.36,13.4,15.4,0.192,49886.400000036,49889,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628807,86759.00
08/09/2014 20:00,1,0.633,ACTIVE_NO_POWER,213.2,427.88,60.00,1407628804,"040051121000095","019011112586793",21.78,30,0.000,311.15,435.39,13.7,0.0,0.036,44567.6,44569.6,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628808,86760.00
08/09/2014 20:00,1,0.362,ACTIVE,213.9,402.42,60.00,1407628804,"033051125000132","019011112586793",32.75,29,0.115,317.89,440.44,11.8,8.7,0.000,44381.4,44383.5,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628809,86761.00
08/09/2014 20:00,1,0.350,ACTIVE_NO_POWER,214.0,424.92,60.03,1407628804,"033051125000135","019011112586793",32.42,30,0.000,315.66,439.90,11.3,0.0,0.055,42052.899999976,42054.899999976,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628811,86762.00
08/09/2014 20:00,1,0.588,ACTIVE,213.2,379.71,60.03,1407628804,"040051121000116","019011112586793",24.53,28,0.149,311.97,435.88,14.3,14.9,0.005,49105.999999999,49108.400000035,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628812,86763.00
08/09/2014 20:00,1,0.570,ACTIVE,213.9,343.87,60.03,1407628804,"040051121000068","019011112586793",21.62,31,0.144,314.62,439.56,12.2,13.3,0.071,45214,45216.2,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628814,86764.00
08/09/2014 20:00,1,0.414,ACTIVE,214.0,422.38,60.03,1407628804,"033051125000118","019011112586793",37.46,30,0.142,315.27,439.43,15.4,15.2,0.000,56603.5,56606.5,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628816,86765.00
08/09/2014 20:00,1,0.412,ACTIVE,213.6,345.78,60.03,1407628804,"033051125000150","019011112586793",37.30,30,0.032,314.54,440.27,15.3,7.9,0.227,55602.900000036,55605.900000036,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628818,86766.00
08/09/2014 20:00,1,0.544,ACTIVE,213.8,387.24,60.03,1407628804,"040051121000185","019011112586793",22.87,29,0.000,314.31,439.55,12.4,6.8,0.193,51690.8,51692.9,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628819,86767.00
08/09/2014 20:00,1,0.527,ACTIVE,212.9,329.95,60.03,1407628804,"040051121000195","019011112586793",23.13,29,0.141,316.63,440.35,12.1,5.8,0.186,49347.100000025,49349.199999989,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628821,86768.00
08/09/2014 20:00,2,0.586,ACTIVE,216.22,339.95,60.022,1407628804,"274151322000083","019011112586793",27.33,34.50,0,333.93,347.16,16.3,13.8,0.102,225155.1,225155.1,19416,0,0,0,L,1151911521,1,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628823,86769.00
08/09/2014 20:00,2,0.621,ACTIVE,216.67,340.25,60.022,1407628804,"274151322000076","019011112586793",27.77,34.80,0,335.14,347.76,17.5,14.9,0.110,234448.4,234448.4,19395,0,0,0,L,1151911521,1,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628824,86770.00
08/09/2014 20:00,2,0.373,ACTIVE,216.45,401.56,60.017,1407628804,"274151322000094","019011112586793",37.77,37.00,0,335.44,410.58,14.3,11.9,0.088,164141.2,164141.2,19796,0,0,0,L,1151911521,1,122.68,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628826,86771.00
08/09/2014 20:00,2,0.613,ACTIVE,216.00,341.75,60.017,1407628804,"274151322000052","019011112586793",26.80,34.50,0,333.63,347.46,16.7,14.2,0.097,226074.4,226074.4,19357,0,0,0,L,1151911521,1,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628828,86772.00
08/09/2014 20:00,2,0.586,ACTIVE,216.67,340.25,60.022,1407628804,"274151322000085","019011112586793",27.31,35.20,0,334.84,346.86,16.2,13.7,0.097,225136.9,225136.9,19314,0,0,0,L,1151911521,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628830,86773.00
08/09/2014 20:00,2,0.590,ACTIVE,216.22,337.84,60.012,1407628804,"274151322000087","019011112586793",26.96,47.30,0,333.93,347.16,16.1,13.6,0.093,214453.0,214453.0,19348,0,0,0,L,1151911521,1,123.14,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628832,86774.00
08/09/2014 20:00,2,0.564,ACTIVE,215.77,341.45,59.985,1407628804,"274151322000088","019011112586793",26.72,34.30,0,333.93,346.56,15.3,12.9,0.088,218623.5,218623.5,19330,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628833,86775.00
08/09/2014 20:00,2,0.623,ACTIVE,216.00,339.04,60.017,1407628804,"274151322000095","019011112586793",27.23,35.20,0,334.24,347.16,17.2,14.7,0.106,232306.3,232306.3,19386,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628834,86776.00
08/09/2014 20:00,2,0.377,ACTIVE,216.90,404.57,60.017,1407628804,"274151322000068","019011112586793",37.93,36.80,0,336.04,412.68,14.6,12.2,0.080,162267.9,162267.9,19851,0,0,0,L,1151911521,1,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628835,86777.00
08/09/2014 20:00,2,0.586,ACTIVE,216.00,338.14,60.017,1407628804,"274151322000054","019011112586793",27.23,35.20,0,333.63,346.86,16.1,13.6,0.093,223006.3,223006.3,19463,0,0,0,L,1151911521,1,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407628836,86778.00
08/09/2014 20:15,1,0.453,ACTIVE,213.7,359.63,60.00,1407629704,"040051121000097","019011112586793",24.50,29,0.138,313.77,440.49,11.0,15.1,0.013,49889,49891.199999988,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629707,86779.00
08/09/2014 20:15,1,0.548,ACTIVE,213.1,350.20,60.00,1407629704,"040051121000095","019011112586793",21.38,29,0.144,311.02,436.52,11.6,15.4,0.017,44569.6,44571.5,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629708,86780.00
08/09/2014 20:15,1,0.296,ACTIVE,213.6,382.60,60.00,1407629704,"033051125000132","019011112586793",32.70,28,0.113,317.62,440.32,9.6,8.4,0.000,44383.5,44385.4,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629710,86781.00
08/09/2014 20:15,1,0.290,ACTIVE,213.7,388.76,60.00,1407629704,"033051125000135","019011112586793",32.09,29,0.027,316.59,440.41,9.2,14.5,0.000,42054.899999976,42056.899999976,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629711,86782.00
08/09/2014 20:15,1,0.497,ACTIVE,213.8,367.09,60.00,1407629704,"040051121000116","019011112586793",24.10,28,0.133,310.32,438.25,11.9,11.3,0.004,49108.400000035,49110.600000023,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629712,86783.00
08/09/2014 20:15,1,0.474,ACTIVE,213.7,354.10,60.00,1407629704,"040051121000068","019011112586793",21.47,30,0.133,316.78,439.37,10.1,11.4,0.013,45216.2,45218,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629713,86784.00
08/09/2014 20:15,1,0.344,ACTIVE,213.8,402.17,60.00,1407629704,"033051125000118","019011112586793",37.09,29,0.132,315.78,440.47,12.7,13.6,0.000,56606.5,56609.2,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629715,86785.00
08/09/2014 20:15,1,0.340,ACTIVE,213.8,386.55,60.03,1407629704,"033051125000150","019011112586793",37.06,29,0.139,316.60,441.01,12.5,13.4,0.003,55605.900000036,55608.5,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629716,86786.00
08/09/2014 20:15,1,0.451,ACTIVE,213.9,336.52,60.03,1407629704,"040051121000185","019011112586793",22.38,29,0.138,315.39,439.17,10.0,14.4,0.091,51692.9,51694.8,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629717,86787.00
08/09/2014 20:15,1,0.433,ACTIVE_NO_POWER,213.7,420.72,60.03,1407629704,"040051121000195","019011112586793",22.59,29,0.000,316.52,440.34,9.7,0.0,0.000,49349.199999989,49351.300000013,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629719,86788.00
08/09/2014 20:15,2,0.498,ACTIVE,216.90,342.35,60.006,1407629704,"274151322000083","019011112586793",26.56,33.50,0,334.24,346.56,13.4,11.0,0.088,225158.3,225158.3,19417,0,0,0,L,1151911521,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629720,86789.00
08/09/2014 20:15,2,0.518,ACTIVE,217.35,342.35,60.001,1407629704,"274151322000076","019011112586793",27.55,33.50,0,335.14,347.46,14.5,12.1,0.097,234451.8,234451.8,19396,0,0,0,L,1151911521,1,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629721,86790.00
08/09/2014 20:15,2,0.318,ACTIVE,216.90,389.54,60.006,1407629704,"274151322000094","019011112586793",36.38,35.80,0,335.74,417.19,11.8,9.4,0.071,164143.9,164143.9,19797,0,0,0,L,1151911521,1,122.68,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629721,86791.00
08/09/2014 20:15,2,0.498,ACTIVE,216.90,341.45,60.017,1407629704,"274151322000052","019011112586793",27.41,33.30,0,333.93,346.56,13.8,11.4,0.084,226077.8,226077.8,19358,0,0,0,L,1151911521,1,122.68,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629722,86792.00
08/09/2014 20:15,2,0.488,ACTIVE,217.13,342.65,60.001,1407629704,"274151322000085","019011112586793",27.14,34.00,0,334.84,346.56,13.4,11.0,0.071,225140.0,225140.0,19315,0,0,0,L,1151911521,1,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629723,86793.00
08/09/2014 20:15,2,0.500,ACTIVE,216.90,340.85,60.001,1407629704,"274151322000087","019011112586793",26.26,45.30,0,334.24,346.86,13.3,10.9,0.075,214456.1,214456.1,19349,0,0,0,L,1151911521,1,123.14,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629724,86794.00
08/09/2014 20:15,2,0.463,ACTIVE,216.45,341.45,60.001,1407629704,"274151322000088","019011112586793",26.76,33.00,0,333.93,345.96,12.6,10.2,0.075,218626.4,218626.4,19331,0,0,0,L,1151911521,1,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629725,86795.00
08/09/2014 20:15,2,0.516,ACTIVE,216.90,340.55,60.022,1407629704,"274151322000095","019011112586793",27.06,34.00,0,334.54,346.86,14.2,11.7,0.084,232309.7,232309.7,19387,0,0,0,L,1151911521,1,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629726,86796.00
08/09/2014 20:15,2,0.332,ACTIVE,217.58,389.24,60.006,1407629704,"274151322000068","019011112586793",36.40,35.80,0,336.34,412.08,12.2,9.8,0.066,162270.7,162270.7,19852,0,0,0,L,1151911521,1,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629728,86797.00
08/09/2014 20:15,2,0.482,ACTIVE,216.67,339.04,60.001,1407629704,"274151322000054","019011112586793",27.23,33.80,0,333.93,346.56,13.3,10.9,0.080,223009.4,223009.4,19464,0,0,0,L,1151911521,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407629729,86798.00
08/09/2014 20:30,1,0.272,ACTIVE,213.3,358.75,60.07,1407630604,"040051121000097","019011112586793",23.87,28,0.118,314.19,442.59,6.4,10.7,0.000,49891.199999988,49892.400000036,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630606,86799.00
08/09/2014 20:30,1,0.347,ACTIVE_NO_POWER,213.0,377.57,60.07,1407630604,"040051121000095","019011112586793",21.28,28,0.000,310.73,437.12,7.2,0.0,0.000,44571.5,44572.7,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630608,86800.00
08/09/2014 20:30,1,0.183,ACTIVE_NO_POWER,213.9,424.61,60.07,1407630604,"033051125000132","019011112586793",32.20,28,0.000,316.01,439.43,5.8,0.0,0.000,44385.4,44386.5,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630609,86801.00
08/09/2014 20:30,1,0.178,ACTIVE_NO_POWER,213.3,400.06,60.07,1407630604,"033051125000135","019011112586793",30.74,28,0.000,315.99,440.26,5.4,0.0,0.000,42056.899999976,42058.099999964,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630610,86802.00
08/09/2014 20:30,1,0.235,ACTIVE_NO_POWER,214.0,385.64,60.03,1407630604,"040051121000068","019011112586793",23.03,29,0.000,315.73,439.62,5.3,0.0,0.000,45218,45219.2,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630615,86803.00
08/09/2014 20:30,1,0.213,ACTIVE,213.3,367.67,60.03,1407630604,"033051125000118","019011112586793",36.32,28,0.142,315.31,443.58,7.7,11.2,0.000,56609.2,56611,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630617,86804.00
08/09/2014 20:30,1,0.209,ACTIVE_NO_POWER,213.5,396.31,60.03,1407630604,"033051125000150","019011112586793",35.78,27,0.000,316.27,444.88,7.4,0.0,0.000,55608.5,55610.300000012,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630618,86805.00
08/09/2014 20:30,1,0.205,ACTIVE_NO_POWER,213.8,419.65,60.03,1407630604,"040051121000185","019011112586793",24.41,28,0.000,315.74,440.05,4.9,0.0,0.000,51694.8,51696,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630620,86806.00
08/09/2014 20:30,2,0.314,ACTIVE,216.00,339.04,60.028,1407630604,"274151322000083","019011112586793",26.20,32.20,0,330.63,345.66,8.3,6.1,0.049,225160.5,225160.5,19418,0,0,0,L,1151911521,1,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630624,86807.00
08/09/2014 20:30,2,0.330,ACTIVE,216.45,337.54,60.028,1407630604,"274151322000076","019011112586793",26.98,32.20,0,330.03,346.56,9.1,6.8,0.049,234454.2,234454.2,19397,0,0,0,L,1151911521,1,122.68,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630625,86808.00
08/09/2014 20:30,2,0.195,ACTIVE,216.00,373.31,60.028,1407630604,"274151322000094","019011112586793",34.93,34.50,0,335.44,406.97,6.9,4.8,0.035,164145.7,164145.7,19798,0,0,0,L,1151911521,1,122.46,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630626,86809.00
08/09/2014 20:30,2,0.332,ACTIVE,215.77,338.14,60.033,1407630604,"274151322000052","019011112586793",26.42,32.20,0,329.13,345.96,8.9,6.6,0.049,226080.0,226080.0,19359,0,0,0,L,1151911521,1,122.46,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630627,86810.00
08/09/2014 20:30,2,0.312,ACTIVE,216.00,337.84,59.996,1407630604,"274151322000085","019011112586793",26.40,32.60,0,330.03,345.96,8.4,6.2,0.044,225142.2,225142.2,19316,0,0,0,L,1151911521,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630629,86811.00
08/09/2014 20:30,2,0.316,ACTIVE,216.00,336.64,60.038,1407630604,"274151322000087","019011112586793",26.02,43.00,0,329.73,345.96,8.3,6.1,0.035,214458.3,214458.3,19351,0,0,0,L,1151911521,1,122.91,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630630,86812.00
08/09/2014 20:30,2,0.293,ACTIVE,215.54,337.24,60.043,1407630604,"274151322000088","019011112586793",25.66,31.80,0,329.43,345.36,7.6,5.4,0.035,218628.4,218628.4,19333,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630632,86813.00
08/09/2014 20:30,2,0.320,ACTIVE,216.00,336.94,60.033,1407630604,"274151322000095","019011112586793",26.76,32.80,0,329.73,345.96,8.7,6.5,0.040,232312.0,232312.0,19389,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630634,86814.00
08/09/2014 20:30,2,0.217,ACTIVE,216.45,370.00,60.038,1407630604,"274151322000068","019011112586793",34.55,34.30,0,335.74,407.57,7.6,5.4,0.035,162272.7,162272.7,19854,0,0,0,L,1151911521,1,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630636,86815.00
08/09/2014 20:30,2,0.307,ACTIVE,215.77,339.04,60.033,1407630604,"274151322000054","019011112586793",26.62,32.40,0,329.73,345.66,8.3,6.1,0.049,223011.6,223011.6,19466,0,0,0,L,1151911521,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407630638,86816.00
