ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2014 20:30,1,0.092,ALERT,213.7,338.32,60.03,1407630604,"040051121000116","019011112586793",27.98,27,0.000,337.36,348.94,2.5,0.0,0.000,49110.600000023,49111.100000023,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407630641,86817.00
08/09/2014 20:30,1,0.023,ALERT,213.2,410.23,60.03,1407630604,"040051121000195","019011112586793",27.15,28,0.000,409.86,422.35,0.6,0.0,0.000,49351.300000013,49352.199999989,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407630644,86818.00
08/09/2014 20:45,2,0.141,ACTIVE,215.32,336.64,60.006,1407631505,"274151322000083","019011112586793",24.51,31.30,0,333.03,342.35,3.5,1.4,0.009,225161.3,225161.3,19419,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407631539,86819.00
08/09/2014 20:45,2,0.143,ACTIVE,215.54,336.34,60.001,1407631505,"274151322000076","019011112586793",25.96,31.30,0,334.54,342.65,3.8,1.7,0.013,234455.1,234455.1,19398,0,0,0,L,1151911521,1,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407631540,86820.00
08/09/2014 20:45,2,0.076,ACTIVE,215.54,336.64,60.033,1407631505,"274151322000094","019011112586793",29.36,32.80,0,333.93,392.25,2.3,0.3,0.000,164146.1,164146.1,19799,0,0,0,L,1151911521,1,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407631541,86821.00
08/09/2014 20:45,2,0.158,ACTIVE,214.64,336.94,59.975,1407631505,"274151322000052","019011112586793",25.27,31.00,0,332.73,342.35,4.0,2.0,0.004,226081.0,226081.0,19360,0,0,0,L,1151911521,1,122.01,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407631542,86822.00
08/09/2014 20:45,2,0.137,ACTIVE,215.09,336.94,59.969,1407631505,"274151322000085","019011112586793",25.25,31.50,0,334.24,343.55,3.5,1.5,0.013,225143.0,225143.0,19317,0,0,0,L,1151911521,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407631543,86823.00
08/09/2014 20:45,2,0.146,ACTIVE,215.09,336.34,60.001,1407631505,"274151322000087","019011112586793",24.35,41.00,0,333.33,342.65,3.6,1.6,0.009,214459.1,214459.1,19352,0,0,0,L,1151911521,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407631544,86824.00
08/09/2014 20:45,2,0.121,ACTIVE,214.64,336.94,60.012,1407631505,"274151322000088","019011112586793",24.39,30.80,0,333.03,342.65,3.0,1.0,0.009,218629.1,218629.1,19334,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407631545,86825.00
08/09/2014 20:45,2,0.139,ACTIVE,215.32,335.74,59.996,1407631505,"274151322000095","019011112586793",24.85,31.80,0,333.33,342.35,3.5,1.4,0.004,232312.8,232312.8,19390,0,0,0,L,1151911521,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407631546,86826.00
08/09/2014 20:45,2,0.096,ACTIVE,216.00,337.24,59.996,1407631505,"274151322000068","019011112586793",29.60,32.80,0,334.24,391.04,2.9,0.9,0.000,162273.3,162273.3,19855,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407631547,86827.00
08/09/2014 20:45,2,0.137,ACTIVE,215.09,336.04,60.022,1407631505,"274151322000054","019011112586793",25.05,31.50,0,332.73,342.35,3.5,1.4,0.004,223012.3,223012.3,19467,0,0,0,L,1151911521,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407631548,86828.00
08/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407631505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,42058.099999964,42058.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632367,86829.00
08/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407631505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,49111.100000023,49111.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632367,86830.00
08/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407631505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,45219.2,45219.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632367,86831.00
08/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407631505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,56611,56611,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632367,86832.00
08/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407631505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,55610.300000012,55610.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632367,86833.00
08/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407631505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,51696,51696,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632367,86834.00
08/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407631505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,49352.199999989,49352.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632367,86835.00
08/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407631505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,49892.400000036,49892.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632367,86836.00
08/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407631505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,44572.7,44572.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632367,86837.00
08/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407631505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,44386.5,44386.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632367,86838.00
08/09/2014 21:00,2,0.068,ALERT,214.64,297.87,59.990,1407632403,"274151322000083","019011112586793",22.76,29.50,0,296.66,344.45,1.6,0.0,0.000,225161.4,225161.4,19420,0,0,0,L,1151911521,1,122.01,124.04,0002,24,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632439,86839.00
08/09/2014 21:00,2,0.072,ALERT,215.09,297.26,59.996,1407632403,"274151322000076","019011112586793",23.22,29.50,0,296.36,339.95,1.7,0.0,0.000,234455.3,234455.3,19399,0,0,0,L,1151911521,1,122.23,124.27,0002,27,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632441,86840.00
08/09/2014 21:00,2,0.000,ALERT,214.87,297.26,59.975,1407632403,"274151322000094","019011112586793",38.61,31.00,0,296.06,380.22,0.0,0.0,0.000,164146.1,164146.1,19800,0,0,0,L,1151911521,1,122.01,124.49,0002,28,0,0,0,0,0,0,179,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632443,86841.00
08/09/2014 21:00,2,0.090,ALERT,214.19,297.87,59.990,1407632403,"274151322000052","019011112586793",22.32,29.50,0,296.06,343.85,2.0,0.1,0.000,226081.2,226081.2,19361,0,0,0,L,1151911521,1,121.78,124.04,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632445,86842.00
08/09/2014 21:00,2,0.068,ALERT,214.41,297.26,59.985,1407632403,"274151322000085","019011112586793",22.60,29.80,0,296.66,343.85,1.6,0.0,0.000,225143.1,225143.1,19318,0,0,0,L,1151911521,1,122.68,123.81,0002,28,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632447,86843.00
08/09/2014 21:00,2,0.078,ALERT,214.64,296.96,59.996,1407632403,"274151322000087","019011112586793",21.63,38.40,0,295.76,343.85,1.7,0.0,0.000,214459.2,214459.2,19353,0,0,0,L,1151911521,1,122.46,124.04,0002,34,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632449,86844.00
08/09/2014 21:00,2,0.053,ALERT,214.41,297.87,60.012,1407632403,"274151322000088","019011112586793",22.15,29.30,0,296.36,342.65,1.2,0.0,0.000,218629.2,218629.2,19335,0,0,0,L,1151911521,1,122.68,123.59,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632451,86845.00
08/09/2014 21:00,2,0.061,ALERT,214.41,298.47,59.996,1407632403,"274151322000095","019011112586793",23.42,30.30,0,297.57,340.25,1.5,0.0,0.000,232312.9,232312.9,19391,0,0,0,L,1151911521,1,122.46,123.81,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632452,86846.00
08/09/2014 21:00,2,0.008,ALERT,215.32,296.96,59.990,1407632403,"274151322000068","019011112586793",38.72,31.00,0,295.76,379.92,0.0,0.0,0.000,162273.4,162273.4,19856,0,0,0,L,1151911521,1,122.46,124.27,0002,29,0,0,0,0,0,0,185,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632454,86847.00
08/09/2014 21:00,2,0.064,ALERT,214.41,297.87,59.990,1407632403,"274151322000054","019011112586793",22.94,29.80,0,296.66,343.25,1.5,0.0,0.000,223012.5,223012.5,19468,0,0,0,L,1151911521,1,122.23,123.81,0002,27,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407632456,86848.00
08/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407632403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,56611,56611,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407633276,86849.00
08/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407632403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,55610.300000012,55610.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407633276,86850.00
08/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407632403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,51696,51696,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407633276,86851.00
08/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407632403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,49352.199999989,49352.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407633276,86852.00
08/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407632403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,49892.400000036,49892.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407633276,86853.00
08/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407632403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,44572.7,44572.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407633276,86854.00
08/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407632403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,44386.5,44386.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407633276,86855.00
08/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407632403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,42058.099999964,42058.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407633276,86856.00
08/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407632403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,49111.100000023,49111.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407633276,86857.00
08/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407632403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,45219.2,45219.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407633276,86858.00
08/09/2014 21:15,2,0.020,ALERT,214.64,297.57,59.990,1407633304,"274151322000083","019011112586793",24.47,27.80,0,292.46,299.37,0.0,0.0,0.000,225161.4,225161.4,19422,0,0,0,L,1151911521,1,122.01,124.04,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1407633339,86859.00
08/09/2014 21:15,2,0.018,ALERT,214.87,296.66,59.975,1407633304,"274151322000076","019011112586793",25.64,27.80,0,292.46,299.37,0.0,0.0,0.000,234455.3,234455.3,19401,0,0,0,L,1151911521,1,122.23,124.27,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1407633341,86860.00
08/09/2014 21:15,2,0.000,ALERT,214.64,296.66,60.001,1407633304,"274151322000094","019011112586793",0.00,28.80,0,292.16,368.50,0.0,0.0,0.000,164146.1,164146.1,19802,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,27,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1407633343,86861.00
08/09/2014 21:15,2,0.043,ALERT,214.41,297.26,59.990,1407633304,"274151322000052","019011112586793",24.65,27.80,0,292.16,299.67,0.0,0.0,0.000,226081.2,226081.2,19363,0,0,0,L,1151911521,1,121.55,124.04,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1407633345,86862.00
08/09/2014 21:15,2,0.020,ALERT,214.87,296.96,59.996,1407633304,"274151322000085","019011112586793",24.93,28.30,0,292.76,299.37,0.0,0.0,0.000,225143.1,225143.1,19320,0,0,0,L,1151911521,1,122.46,124.04,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1407633347,86863.00
08/09/2014 21:15,2,0.031,ALERT,214.64,296.36,60.001,1407633304,"274151322000087","019011112586793",23.76,35.80,0,291.85,299.07,0.0,0.0,0.000,214459.2,214459.2,19355,0,0,0,L,1151911521,1,122.01,124.04,0100,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1407633348,86864.00
08/09/2014 21:15,2,0.008,ALERT,213.96,296.96,59.985,1407633304,"274151322000088","019011112586793",23.12,27.50,0,292.16,299.67,0.0,0.0,0.000,218629.2,218629.2,19337,0,0,0,L,1151911521,1,122.68,123.59,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1407633350,86865.00
08/09/2014 21:15,2,0.012,ALERT,214.41,297.87,59.996,1407633304,"274151322000095","019011112586793",24.91,28.30,0,293.66,299.97,0.0,0.0,0.000,232312.9,232312.9,19393,0,0,0,L,1151911521,1,122.23,123.81,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1407633352,86866.00
08/09/2014 21:15,2,0.000,ALERT,215.09,296.36,59.996,1407633304,"274151322000068","019011112586793",0.00,28.80,0,291.85,369.40,0.0,0.0,0.000,162273.4,162273.4,19858,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,24,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1407633354,86867.00
08/09/2014 21:15,2,0.016,ALERT,214.41,297.26,59.990,1407633304,"274151322000054","019011112586793",24.93,28.00,0,292.46,299.37,0.0,0.0,0.000,223012.5,223012.5,19470,0,0,0,L,1151911521,1,122.23,123.81,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1407633356,86868.00
08/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407633304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,49352.199999989,49352.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407634175,86869.00
08/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407633304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,49892.400000036,49892.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407634175,86870.00
08/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407633304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,44572.7,44572.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407634175,86871.00
08/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407633304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,44386.5,44386.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407634175,86872.00
08/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407633304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,42058.099999964,42058.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407634175,86873.00
08/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407633304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,49111.100000023,49111.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407634175,86874.00
08/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407633304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,45219.2,45219.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407634175,86875.00
08/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407633304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,56611,56611,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407634175,86876.00
08/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407633304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,55610.300000012,55610.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407634175,86877.00
08/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407633304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,51696,51696,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407634175,86878.00
08/09/2014 21:30,2,0.000,ALERT,213.96,296.36,60.017,1407634204,"274151322000083","019011112586793",0.00,26.30,0,294.86,299.07,0.0,0.0,0.000,225161.4,225161.4,19424,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407634239,86879.00
08/09/2014 21:30,2,0.000,ALERT,214.64,295.76,60.022,1407634204,"274151322000076","019011112586793",0.00,26.30,0,294.56,299.37,0.0,0.0,0.000,234455.3,234455.3,19403,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1407634241,86880.00
08/09/2014 21:30,2,0.000,ALERT,214.19,295.46,60.049,1407634204,"274151322000094","019011112586793",0.00,27.00,0,294.56,298.17,0.0,0.0,0.000,164146.1,164146.1,19804,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407634242,86881.00
08/09/2014 21:30,2,0.000,ALERT,213.74,296.66,60.022,1407634204,"274151322000052","019011112586793",0.00,26.30,0,294.26,299.37,0.0,0.0,0.000,226081.2,226081.2,19365,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407634244,86882.00
08/09/2014 21:30,2,0.000,ALERT,214.19,296.06,60.022,1407634204,"274151322000085","019011112586793",0.00,26.80,0,294.86,299.07,0.0,0.0,0.000,225143.1,225143.1,19322,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407634246,86883.00
08/09/2014 21:30,2,0.000,ALERT,214.19,295.76,60.049,1407634204,"274151322000087","019011112586793",0.00,33.50,0,294.26,298.47,0.0,0.0,0.000,214459.2,214459.2,19357,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407634248,86884.00
08/09/2014 21:30,2,0.000,ALERT,213.74,296.36,60.017,1407634204,"274151322000088","019011112586793",0.00,25.80,0,294.56,298.77,0.0,0.0,0.000,218629.2,218629.2,19339,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407634250,86885.00
08/09/2014 21:30,2,0.000,ALERT,213.96,296.66,60.017,1407634204,"274151322000095","019011112586793",0.00,26.80,0,295.76,299.97,0.0,0.0,0.000,232312.9,232312.9,19395,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1407634252,86886.00
08/09/2014 21:30,2,0.000,ALERT,214.87,295.46,60.017,1407634204,"274151322000068","019011112586793",0.00,27.00,0,294.26,297.87,0.0,0.0,0.000,162273.4,162273.4,19860,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407634254,86887.00
08/09/2014 21:30,2,0.000,ALERT,213.96,296.36,60.017,1407634204,"274151322000054","019011112586793",0.00,26.50,0,294.86,299.37,0.0,0.0,0.000,223012.5,223012.5,19472,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407634256,86888.00
08/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407634204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,44386.5,44386.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635075,86889.00
08/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407634204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,42058.099999964,42058.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635075,86890.00
08/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407634204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,49111.100000023,49111.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635075,86891.00
08/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407634204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,45219.2,45219.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635075,86892.00
08/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407634204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,56611,56611,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635075,86893.00
08/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407634204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,55610.300000012,55610.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635075,86894.00
08/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407634204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,51696,51696,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635075,86895.00
08/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407634204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,49352.199999989,49352.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635075,86896.00
08/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407634204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,49892.400000036,49892.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635075,86897.00
08/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407634204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,44572.7,44572.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635075,86898.00
08/09/2014 21:45,2,0.000,ALERT,214.87,296.96,60.017,1407635104,"274151322000083","019011112586793",0.00,24.80,0,293.96,299.37,0.0,0.0,0.000,225161.4,225161.4,19426,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407635140,86899.00
08/09/2014 21:45,2,0.000,ALERT,215.54,296.96,60.022,1407635104,"274151322000076","019011112586793",0.00,25.00,0,293.66,299.07,0.0,0.0,0.000,234455.3,234455.3,19405,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407635142,86900.00
08/09/2014 21:45,2,0.000,ALERT,214.87,296.36,60.012,1407635104,"274151322000094","019011112586793",0.00,25.50,0,293.66,298.47,0.0,0.0,0.000,164146.1,164146.1,19806,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407635144,86901.00
08/09/2014 21:45,2,0.000,ALERT,214.64,297.26,60.054,1407635104,"274151322000052","019011112586793",0.00,24.80,0,293.36,299.67,0.0,0.0,0.000,226081.2,226081.2,19367,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407635146,86902.00
08/09/2014 21:45,2,0.000,ALERT,215.09,296.96,60.022,1407635104,"274151322000085","019011112586793",0.00,25.30,0,293.96,299.07,0.0,0.0,0.000,225143.1,225143.1,19324,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407635147,86903.00
08/09/2014 21:45,2,0.000,ALERT,215.09,296.06,60.017,1407635104,"274151322000087","019011112586793",0.00,31.80,0,293.36,298.77,0.0,0.0,0.000,214459.2,214459.2,19359,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407635149,86904.00
08/09/2014 21:45,2,0.000,ALERT,214.64,296.96,60.012,1407635104,"274151322000088","019011112586793",0.00,24.80,0,293.96,299.07,0.0,0.0,0.000,218629.2,218629.2,19341,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407635152,86905.00
08/09/2014 21:45,2,0.000,ALERT,214.87,297.87,60.017,1407635104,"274151322000095","019011112586793",0.00,25.30,0,295.16,299.67,0.0,0.0,0.000,232312.9,232312.9,19397,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407635154,86906.00
08/09/2014 21:45,2,0.000,ALERT,215.54,296.06,60.022,1407635104,"274151322000068","019011112586793",0.00,25.50,0,293.36,298.17,0.0,0.0,0.000,162273.4,162273.4,19862,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407635155,86907.00
08/09/2014 21:45,2,0.000,ALERT,214.64,297.57,60.017,1407635104,"274151322000054","019011112586793",0.00,25.00,0,293.96,299.37,0.0,0.0,0.000,223012.5,223012.5,19474,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407635157,86908.00
08/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407635104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,49111.100000023,49111.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635963,86909.00
08/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407635104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,45219.2,45219.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635963,86910.00
08/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407635104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,56611,56611,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635963,86911.00
08/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407635104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,55610.300000012,55610.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635963,86912.00
08/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407635104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,51696,51696,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635963,86913.00
08/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407635104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,49352.199999989,49352.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635963,86914.00
08/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407635104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,49892.400000036,49892.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635963,86915.00
08/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407635104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,44572.7,44572.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635963,86916.00
08/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407635104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,44386.5,44386.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635963,86917.00
08/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407635104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,42058.099999964,42058.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407635963,86918.00
08/09/2014 22:00,2,0.000,ALERT,216.00,299.37,60.054,1407636004,"274151322000083","019011112586793",0.00,23.80,0,295.16,300.57,0.0,0.0,0.000,225161.4,225161.4,19428,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636039,86919.00
08/09/2014 22:00,2,0.000,ALERT,216.67,299.37,60.054,1407636004,"274151322000076","019011112586793",0.00,23.80,0,294.56,300.27,0.0,0.0,0.000,234455.3,234455.3,19407,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636041,86920.00
08/09/2014 22:00,2,0.000,ALERT,216.22,298.77,60.049,1407636004,"274151322000094","019011112586793",0.00,24.30,0,294.56,299.67,0.0,0.0,0.000,164146.1,164146.1,19808,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636043,86921.00
08/09/2014 22:00,2,0.000,ALERT,216.00,298.77,60.054,1407636004,"274151322000052","019011112586793",0.00,23.80,0,293.96,300.57,0.0,0.0,0.000,226081.2,226081.2,19369,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636045,86922.00
08/09/2014 22:00,2,0.000,ALERT,216.45,299.37,60.065,1407636004,"274151322000085","019011112586793",0.00,24.00,0,294.56,300.27,0.0,0.0,0.000,225143.1,225143.1,19326,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407636046,86923.00
08/09/2014 22:00,2,0.000,ALERT,216.22,298.47,60.054,1407636004,"274151322000087","019011112586793",0.00,29.80,0,293.96,299.97,0.0,0.0,0.000,214459.2,214459.2,19361,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636048,86924.00
08/09/2014 22:00,2,0.000,ALERT,216.00,298.77,60.054,1407636004,"274151322000088","019011112586793",0.00,23.50,0,294.56,300.27,0.0,0.0,0.000,218629.2,218629.2,19343,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636050,86925.00
08/09/2014 22:00,2,0.000,ALERT,216.22,300.27,60.043,1407636004,"274151322000095","019011112586793",0.00,24.00,0,295.76,300.87,0.0,0.0,0.000,232312.9,232312.9,19399,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407636052,86926.00
08/09/2014 22:00,2,0.000,ALERT,216.90,298.47,60.054,1407636004,"274151322000068","019011112586793",0.00,24.50,0,293.96,299.37,0.0,0.0,0.000,162273.4,162273.4,19864,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636054,86927.00
08/09/2014 22:00,2,0.000,ALERT,216.00,299.07,60.059,1407636004,"274151322000054","019011112586793",0.00,24.00,0,294.56,300.57,0.0,0.0,0.000,223012.5,223012.5,19476,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636055,86928.00
08/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407636004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,55610.300000012,55610.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407636875,86929.00
08/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407636004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,51696,51696,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407636875,86930.00
08/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407636004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,49352.199999989,49352.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407636875,86931.00
08/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407636004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,49892.400000036,49892.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407636875,86932.00
08/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407636004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,44572.7,44572.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407636875,86933.00
08/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407636004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,44386.5,44386.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407636875,86934.00
08/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407636004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,42058.099999964,42058.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407636875,86935.00
08/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407636004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,49111.100000023,49111.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407636875,86936.00
08/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407636004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,45219.2,45219.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407636875,86937.00
08/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407636004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,56611,56611,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407636875,86938.00
08/09/2014 22:15,2,0.000,ALERT,214.19,296.96,60.017,1407636903,"274151322000083","019011112586793",0.00,22.80,0,295.46,301.17,0.0,0.0,0.000,225161.4,225161.4,19430,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636938,86939.00
08/09/2014 22:15,2,0.000,ALERT,214.64,296.66,59.980,1407636903,"274151322000076","019011112586793",0.00,23.00,0,295.16,300.87,0.0,0.0,0.000,234455.3,234455.3,19409,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636940,86940.00
08/09/2014 22:15,2,0.000,ALERT,214.41,296.06,60.049,1407636903,"274151322000094","019011112586793",0.00,23.30,0,294.86,299.97,0.0,0.0,0.000,164146.1,164146.1,19810,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636942,86941.00
08/09/2014 22:15,2,0.000,ALERT,213.96,296.36,59.975,1407636903,"274151322000052","019011112586793",0.00,23.00,0,294.86,301.17,0.0,0.0,0.000,226081.2,226081.2,19371,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636944,86942.00
08/09/2014 22:15,2,0.000,ALERT,214.41,296.66,59.975,1407636903,"274151322000085","019011112586793",0.00,23.00,0,295.46,300.57,0.0,0.0,0.000,225143.1,225143.1,19328,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636946,86943.00
08/09/2014 22:15,2,0.000,ALERT,214.41,296.36,60.006,1407636903,"274151322000087","019011112586793",0.00,28.00,0,294.56,300.57,0.0,0.0,0.000,214459.2,214459.2,19363,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407636948,86944.00
08/09/2014 22:15,2,0.000,ALERT,213.74,296.36,60.012,1407636903,"274151322000088","019011112586793",0.00,22.80,0,295.16,300.57,0.0,0.0,0.000,218629.2,218629.2,19345,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636950,86945.00
08/09/2014 22:15,2,0.000,ALERT,214.19,297.57,60.017,1407636903,"274151322000095","019011112586793",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,232312.9,232312.9,19401,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636951,86946.00
08/09/2014 22:15,2,0.000,ALERT,215.09,296.06,59.975,1407636903,"274151322000068","019011112586793",0.00,23.50,0,294.86,299.97,0.0,0.0,0.000,162273.4,162273.4,19866,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636953,86947.00
08/09/2014 22:15,2,0.000,ALERT,214.19,297.26,60.017,1407636903,"274151322000054","019011112586793",0.00,23.30,0,295.46,301.17,0.0,0.0,0.000,223012.5,223012.5,19478,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407636955,86948.00
08/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407636903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,49352.199999989,49352.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407637762,86949.00
08/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407636903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,49892.400000036,49892.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407637762,86950.00
08/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407636903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,44572.7,44572.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407637762,86951.00
08/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407636903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,44386.5,44386.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407637762,86952.00
08/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407636903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,42058.099999964,42058.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407637762,86953.00
08/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407636903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,49111.100000023,49111.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407637762,86954.00
08/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407636903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,45219.2,45219.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407637762,86955.00
08/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407636903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,56611,56611,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407637762,86956.00
08/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407636903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,55610.300000012,55610.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407637762,86957.00
08/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407636903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,51696,51696,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407637762,86958.00
08/09/2014 22:30,2,0.000,ALERT,215.09,297.26,60.012,1407637804,"274151322000083","019011112586793",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,225161.4,225161.4,19432,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407637839,86959.00
08/09/2014 22:30,2,0.000,ALERT,215.54,297.26,60.028,1407637804,"274151322000076","019011112586793",0.00,22.30,0,294.26,299.97,0.0,0.0,0.000,234455.3,234455.3,19411,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407637841,86960.00
08/09/2014 22:30,2,0.000,ALERT,215.09,296.96,60.001,1407637804,"274151322000094","019011112586793",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,164146.1,164146.1,19812,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407637843,86961.00
08/09/2014 22:30,2,0.000,ALERT,214.64,296.66,60.006,1407637804,"274151322000052","019011112586793",0.00,22.30,0,294.26,299.97,0.0,0.0,0.000,226081.2,226081.2,19373,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407637845,86962.00
08/09/2014 22:30,2,0.000,ALERT,215.32,297.26,60.006,1407637804,"274151322000085","019011112586793",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,225143.1,225143.1,19330,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407637846,86963.00
08/09/2014 22:30,2,0.000,ALERT,215.09,296.06,60.012,1407637804,"274151322000087","019011112586793",0.00,26.80,0,293.96,299.07,0.0,0.0,0.000,214459.2,214459.2,19365,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407637848,86964.00
08/09/2014 22:30,2,0.000,ALERT,214.87,296.66,60.043,1407637804,"274151322000088","019011112586793",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,218629.2,218629.2,19347,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407637850,86965.00
08/09/2014 22:30,2,0.000,ALERT,214.87,298.17,60.012,1407637804,"274151322000095","019011112586793",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,232312.9,232312.9,19403,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407637852,86966.00
08/09/2014 22:30,2,0.000,ALERT,215.77,296.36,60.006,1407637804,"274151322000068","019011112586793",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,162273.4,162273.4,19868,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407637854,86967.00
08/09/2014 22:30,2,0.000,ALERT,214.87,296.96,59.996,1407637804,"274151322000054","019011112586793",0.00,22.50,0,294.56,299.97,0.0,0.0,0.000,223012.5,223012.5,19480,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407637855,86968.00
08/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407637804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,44386.5,44386.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407638675,86969.00
08/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407637804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,42058.099999964,42058.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407638675,86970.00
08/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407637804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,49111.100000023,49111.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407638675,86971.00
08/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407637804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,45219.2,45219.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407638675,86972.00
08/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407637804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,56611,56611,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407638675,86973.00
