ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407637804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,55610.300000012,55610.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407638675,86974.00
08/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407637804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,51696,51696,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407638675,86975.00
08/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407637804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,49352.199999989,49352.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407638675,86976.00
08/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407637804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,49892.400000036,49892.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407638675,86977.00
08/09/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407637804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,44572.7,44572.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407638675,86978.00
08/09/2014 22:45,2,0.000,ALERT,214.19,296.36,60.022,1407638704,"274151322000083","019011112586793",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,225161.4,225161.4,19434,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407638739,86979.00
08/09/2014 22:45,2,0.000,ALERT,214.64,295.46,60.054,1407638704,"274151322000076","019011112586793",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,234455.3,234455.3,19413,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407638741,86980.00
08/09/2014 22:45,2,0.000,ALERT,214.19,295.16,60.022,1407638704,"274151322000094","019011112586793",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,164146.1,164146.1,19814,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407638743,86981.00
08/09/2014 22:45,2,0.000,ALERT,213.96,296.36,60.017,1407638704,"274151322000052","019011112586793",0.00,21.80,0,293.36,299.07,0.0,0.0,0.000,226081.2,226081.2,19375,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407638745,86982.00
08/09/2014 22:45,2,0.000,ALERT,214.19,295.46,60.017,1407638704,"274151322000085","019011112586793",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,225143.1,225143.1,19332,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407638747,86983.00
08/09/2014 22:45,2,0.000,ALERT,214.19,295.76,60.028,1407638704,"274151322000087","019011112586793",0.00,25.50,0,293.06,298.17,0.0,0.0,0.000,214459.2,214459.2,19367,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407638748,86984.00
08/09/2014 22:45,2,0.000,ALERT,213.74,295.76,60.054,1407638704,"274151322000088","019011112586793",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,218629.2,218629.2,19349,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407638750,86985.00
08/09/2014 22:45,2,0.000,ALERT,214.19,296.96,60.022,1407638704,"274151322000095","019011112586793",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,232312.9,232312.9,19405,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407638752,86986.00
08/09/2014 22:45,2,0.000,ALERT,214.87,294.86,60.028,1407638704,"274151322000068","019011112586793",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,162273.4,162273.4,19870,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407638754,86987.00
08/09/2014 22:45,2,0.000,ALERT,213.96,296.36,60.038,1407638704,"274151322000054","019011112586793",0.00,22.00,0,293.66,299.07,0.0,0.0,0.000,223012.5,223012.5,19482,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407638756,86988.00
08/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407638704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,45219.2,45219.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407639575,86989.00
08/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407638704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,56611,56611,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407639575,86990.00
08/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407638704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,55610.300000012,55610.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407639575,86991.00
08/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407638704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,51696,51696,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407639575,86992.00
08/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407638704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,49352.199999989,49352.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407639575,86993.00
08/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407638704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,49892.400000036,49892.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407639575,86994.00
08/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407638704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,44572.7,44572.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407639575,86995.00
08/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407638704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,44386.5,44386.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407639575,86996.00
08/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407638704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,42058.099999964,42058.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407639575,86997.00
08/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407638704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,49111.100000023,49111.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407639575,86998.00
08/09/2014 23:00,2,0.000,ALERT,215.32,297.57,60.012,1407639605,"274151322000083","019011112586793",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,225161.4,225161.4,19436,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407639640,86999.00
08/09/2014 23:00,2,0.000,ALERT,215.77,297.26,60.012,1407639605,"274151322000076","019011112586793",0.00,21.30,0,293.96,299.37,0.0,0.0,0.000,234455.3,234455.3,19415,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407639642,87000.00
08/09/2014 23:00,2,0.000,ALERT,215.54,297.26,60.012,1407639605,"274151322000094","019011112586793",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,164146.1,164146.1,19816,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407639644,87001.00
08/09/2014 23:00,2,0.000,ALERT,215.09,296.96,60.006,1407639605,"274151322000052","019011112586793",0.00,21.50,0,293.66,299.37,0.0,0.0,0.000,226081.2,226081.2,19377,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407639646,87002.00
08/09/2014 23:00,2,0.000,ALERT,215.54,297.87,59.969,1407639605,"274151322000085","019011112586793",0.00,21.30,0,293.66,299.07,0.0,0.0,0.000,225143.1,225143.1,19334,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407639648,87003.00
08/09/2014 23:00,2,0.000,ALERT,215.32,296.66,60.012,1407639605,"274151322000087","019011112586793",0.00,24.80,0,293.36,298.77,0.0,0.0,0.000,214459.2,214459.2,19369,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407639649,87004.00
08/09/2014 23:00,2,0.000,ALERT,214.87,297.26,60.012,1407639605,"274151322000088","019011112586793",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,218629.2,218629.2,19351,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407639651,87005.00
08/09/2014 23:00,2,0.000,ALERT,215.32,298.47,60.017,1407639605,"274151322000095","019011112586793",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,232312.9,232312.9,19407,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407639653,87006.00
08/09/2014 23:00,2,0.000,ALERT,216.22,296.66,60.012,1407639605,"274151322000068","019011112586793",0.00,22.00,0,293.66,298.47,0.0,0.0,0.000,162273.4,162273.4,19872,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407639655,87007.00
08/09/2014 23:00,2,0.000,ALERT,215.32,297.26,59.985,1407639605,"274151322000054","019011112586793",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,223012.5,223012.5,19484,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407639657,87008.00
08/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407639605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,51696,51696,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407640476,87009.00
08/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407639605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,49352.199999989,49352.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407640476,87010.00
08/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407639605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,49892.400000036,49892.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407640476,87011.00
08/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407639605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,44572.7,44572.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407640476,87012.00
08/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407639605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,44386.5,44386.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407640476,87013.00
08/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407639605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,42058.099999964,42058.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407640476,87014.00
08/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407639605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,49111.100000023,49111.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407640476,87015.00
08/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407639605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,45219.2,45219.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407640476,87016.00
08/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407639605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,56611,56611,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407640476,87017.00
08/09/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407639605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,55610.300000012,55610.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407640476,87018.00
08/09/2014 23:15,2,0.000,ALERT,215.09,297.57,60.022,1407640503,"274151322000083","019011112586793",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,225161.4,225161.4,19438,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407640539,87019.00
08/09/2014 23:15,2,0.000,ALERT,215.54,297.26,60.022,1407640503,"274151322000076","019011112586793",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,234455.3,234455.3,19417,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407640541,87020.00
08/09/2014 23:15,2,0.000,ALERT,215.09,296.66,60.033,1407640503,"274151322000094","019011112586793",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,164146.1,164146.1,19818,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407640543,87021.00
08/09/2014 23:15,2,0.000,ALERT,214.64,296.96,60.028,1407640503,"274151322000052","019011112586793",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,226081.2,226081.2,19379,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407640544,87022.00
08/09/2014 23:15,2,0.000,ALERT,215.32,297.57,60.033,1407640503,"274151322000085","019011112586793",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,225143.1,225143.1,19336,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407640546,87023.00
08/09/2014 23:15,2,0.000,ALERT,215.32,296.36,60.033,1407640503,"274151322000087","019011112586793",0.00,23.80,0,294.56,299.37,0.0,0.0,0.000,214459.2,214459.2,19371,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407640548,87024.00
08/09/2014 23:15,2,0.000,ALERT,214.64,296.96,59.996,1407640503,"274151322000088","019011112586793",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,218629.2,218629.2,19353,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407640550,87025.00
08/09/2014 23:15,2,0.000,ALERT,215.09,298.47,60.059,1407640503,"274151322000095","019011112586793",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,232312.9,232312.9,19409,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407640552,87026.00
08/09/2014 23:15,2,0.000,ALERT,215.77,296.66,60.022,1407640503,"274151322000068","019011112586793",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,162273.4,162273.4,19874,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407640554,87027.00
08/09/2014 23:15,2,0.000,ALERT,214.87,297.57,60.028,1407640503,"274151322000054","019011112586793",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,223012.5,223012.5,19486,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407640556,87028.00
08/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407640503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,44572.7,44572.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407641375,87029.00
08/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407640503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,44386.5,44386.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407641375,87030.00
08/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407640503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,42058.099999964,42058.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407641375,87031.00
08/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407640503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,49111.100000023,49111.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407641375,87032.00
08/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407640503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,45219.2,45219.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407641375,87033.00
08/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407640503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,56611,56611,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407641375,87034.00
08/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407640503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,55610.300000012,55610.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407641375,87035.00
08/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407640503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,51696,51696,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407641375,87036.00
08/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407640503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,49352.199999989,49352.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407641375,87037.00
08/09/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407640503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,49892.400000036,49892.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407641375,87038.00
08/09/2014 23:30,2,0.000,ALERT,215.54,298.17,60.028,1407641404,"274151322000083","019011112586793",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,225161.4,225161.4,19440,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407641440,87039.00
08/09/2014 23:30,2,0.000,ALERT,216.22,297.57,60.028,1407641404,"274151322000076","019011112586793",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,234455.3,234455.3,19419,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407641442,87040.00
08/09/2014 23:30,2,0.000,ALERT,215.32,297.26,60.028,1407641404,"274151322000094","019011112586793",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,164146.1,164146.1,19820,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407641444,87041.00
08/09/2014 23:30,2,0.000,ALERT,215.09,298.47,60.033,1407641404,"274151322000052","019011112586793",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,226081.2,226081.2,19381,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407641445,87042.00
08/09/2014 23:30,2,0.000,ALERT,215.77,297.57,60.022,1407641404,"274151322000085","019011112586793",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,225143.1,225143.1,19338,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407641447,87043.00
08/09/2014 23:30,2,0.000,ALERT,215.54,297.26,60.033,1407641404,"274151322000087","019011112586793",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,214459.2,214459.2,19373,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407641449,87044.00
08/09/2014 23:30,2,0.000,ALERT,215.32,297.87,60.022,1407641404,"274151322000088","019011112586793",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,218629.2,218629.2,19355,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407641451,87045.00
08/09/2014 23:30,2,0.000,ALERT,215.32,298.77,60.033,1407641404,"274151322000095","019011112586793",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,232312.9,232312.9,19411,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407641453,87046.00
08/09/2014 23:30,2,0.000,ALERT,216.22,297.26,60.028,1407641404,"274151322000068","019011112586793",0.00,21.50,0,294.86,298.17,0.0,0.0,0.000,162273.4,162273.4,19876,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407641455,87047.00
08/09/2014 23:30,2,0.000,ALERT,215.32,298.17,60.028,1407641404,"274151322000054","019011112586793",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,223012.5,223012.5,19488,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407641457,87048.00
08/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407641404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,49111.100000023,49111.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407642276,87049.00
08/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407641404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,45219.2,45219.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407642276,87050.00
08/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407641404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,56611,56611,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407642276,87051.00
08/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407641404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,55610.300000012,55610.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407642276,87052.00
08/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407641404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,51696,51696,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407642276,87053.00
08/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407641404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,49352.199999989,49352.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407642276,87054.00
08/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407641404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,49892.400000036,49892.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407642276,87055.00
08/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407641404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,44572.7,44572.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407642276,87056.00
08/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407641404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,44386.5,44386.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407642276,87057.00
08/09/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407641404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,42058.099999964,42058.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407642276,87058.00
08/09/2014 23:45,2,0.000,ALERT,215.32,297.57,60.028,1407642304,"274151322000083","019011112586793",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,225161.4,225161.4,19442,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407642339,87059.00
08/09/2014 23:45,2,0.000,ALERT,216.00,297.26,60.043,1407642304,"274151322000076","019011112586793",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,234455.3,234455.3,19421,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407642341,87060.00
08/09/2014 23:45,2,0.000,ALERT,215.54,296.96,60.022,1407642304,"274151322000094","019011112586793",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,164146.1,164146.1,19822,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407642343,87061.00
08/09/2014 23:45,2,0.000,ALERT,215.32,297.26,60.028,1407642304,"274151322000052","019011112586793",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,226081.2,226081.2,19383,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407642345,87062.00
08/09/2014 23:45,2,0.000,ALERT,215.54,297.57,60.022,1407642304,"274151322000085","019011112586793",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,225143.1,225143.1,19340,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407642346,87063.00
08/09/2014 23:45,2,0.000,ALERT,215.54,296.96,60.017,1407642304,"274151322000087","019011112586793",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,214459.2,214459.2,19375,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407642348,87064.00
08/09/2014 23:45,2,0.000,ALERT,215.09,296.96,60.022,1407642304,"274151322000088","019011112586793",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,218629.2,218629.2,19357,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407642350,87065.00
08/09/2014 23:45,2,0.000,ALERT,215.54,298.17,60.022,1407642304,"274151322000095","019011112586793",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,232312.9,232312.9,19413,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407642352,87066.00
08/09/2014 23:45,2,0.000,ALERT,216.22,296.66,60.022,1407642304,"274151322000068","019011112586793",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,162273.4,162273.4,19878,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407642354,87067.00
08/09/2014 23:45,2,0.000,ALERT,215.32,297.87,60.022,1407642304,"274151322000054","019011112586793",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,223012.5,223012.5,19490,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407642356,87068.00
08/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407642304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,55610.300000012,55610.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407643176,87069.00
08/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407642304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,51696,51696,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407643176,87070.00
08/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407642304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,49352.199999989,49352.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407643176,87071.00
08/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407642304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,49892.400000036,49892.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407643176,87072.00
08/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407642304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,44572.7,44572.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407643176,87073.00
08/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407642304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,44386.5,44386.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407643176,87074.00
08/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407642304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,42058.099999964,42058.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407643176,87075.00
08/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407642304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,49111.100000023,49111.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407643176,87076.00
08/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407642304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,45219.2,45219.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407643176,87077.00
08/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407642304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,56611,56611,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407643176,87078.00
